Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,30,985.0,80.0,1.4,9.8,751.0,998.34,760.81
2018,3,4,13,45,979.0,78.5,1.45,9.85,727.5,990.8,757.34
2018,3,4,14,0,973.0,77.0,1.5,9.9,704.0,979.31,751.43
2018,3,4,14,15,964.5,76.0,1.55,9.8,673.5,962.32,742.34
2018,3,4,14,30,956.0,75.0,1.6,9.7,643.0,941.68,730.83
2018,3,4,14,45,943.0,73.5,1.6,9.65,605.5,913.03,712.96
2018,3,4,15,0,930.0,72.0,1.6,9.6,568.0,881.25,692.9
2018,3,4,15,15,912.0,69.5,1.6,9.6,524.5,841.21,666.71
2018,3,4,15,30,894.0,67.0,1.6,9.6,481.0,798.81,638.54
2018,3,4,15,45,869.5,64.5,1.6,9.15,433.0,749.42,605.74
2018,3,4,16,0,845.0,62.0,1.6,8.7,385.0,704.75,575.62
2018,3,4,16,15,808.0,58.0,1.45,7.9,333.5,642.26,530.32
2018,3,4,16,30,771.0,54.0,1.3,7.1,282.0,580.2,482.74
2018,3,4,16,45,713.0,50.0,1.15,6.3,230.0,506.38,422.74
2018,3,4,17,0,655.0,46.0,1.0,5.5,178.0,435.61,362.43
2018,3,4,17,15,555.5,39.0,1.05,5.0,129.0,344.24,283.13
2018,3,4,17,30,456.0,32.0,1.1,4.5,80.0,267.87,210.23
2018,3,4,17,45,280.5,21.0,1.15,3.95,45.5,150.72,34.97
2018,3,4,18,0,105.0,10.0,1.2,3.4,11.0,45.74,0.0
2018,3,4,18,15,52.5,5.0,1.2,3.25,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,-3.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-3.2,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,3,5,6,15,15.0,2.0,1.85,-2.4,1.5,0.0,0.0
2018,3,5,6,30,30.0,4.0,2.1,-1.6,3.0,0.0,0.0
2018,3,5,6,45,207.0,16.0,2.4,-0.85,30.5,15.25,0.0
2018,3,5,7,0,384.0,28.0,2.7,-0.1,58.0,23.14,12.62
2018,3,5,7,15,502.0,35.5,2.75,0.5,105.5,27.74,19.61
2018,3,5,7,30,620.0,43.0,2.8,1.1,153.0,35.35,27.17
2018,3,5,7,45,686.5,48.0,2.9,1.7,205.5,51.77,30.33
2018,3,5,8,0,753.0,53.0,3.0,2.3,258.0,106.1,57.76
2018,3,5,8,15,795.0,56.5,3.0,3.0,310.5,163.41,101.6
2018,3,5,8,30,837.0,60.0,3.0,3.7,363.0,225.26,156.04
2018,3,5,8,45,865.0,62.5,3.05,4.4,412.5,288.93,215.1
2018,3,5,9,0,893.0,65.0,3.1,5.1,462.0,352.17,273.86
2018,3,5,9,15,913.5,67.0,3.05,5.7,507.5,413.87,330.36
2018,3,5,9,30,934.0,69.0,3.0,6.3,553.0,476.18,385.56
2018,3,5,9,45,949.0,70.5,3.0,6.85,593.0,535.62,436.78
2018,3,5,10,0,964.0,72.0,3.0,7.4,633.0,594.47,485.7
2018,3,5,10,15,974.0,72.5,3.0,7.95,665.5,648.49,529.23
2018,3,5,10,30,984.0,73.0,3.0,8.5,698.0,700.83,570.06
2018,3,5,10,45,990.0,73.5,2.95,9.0,723.0,748.55,605.58
2018,3,5,11,0,996.0,74.0,2.9,9.5,748.0,793.76,636.48
2018,3,5,11,15,1001.0,74.5,2.85,9.85,766.0,835.49,664.74
2018,3,5,11,30,1006.0,75.0,2.8,10.2,784.0,874.21,690.5
2018,3,5,11,45,1008.5,75.5,2.75,10.55,794.0,907.71,712.28
2018,3,5,12,0,1011.0,76.0,2.7,10.9,804.0,937.71,731.46
2018,3,5,12,15,1012.0,75.5,2.65,11.1,805.0,961.65,746.75
2018,3,5,12,30,1013.0,75.0,2.6,11.3,806.0,981.75,759.42
2018,3,5,12,45,1012.0,74.5,2.6,11.5,799.0,996.12,768.74
2018,3,5,13,0,1011.0,74.0,2.6,11.7,792.0,1006.43,775.47
2018,3,5,13,15,1007.5,72.5,2.6,11.75,776.0,1009.2,777.66
2018,3,5,13,30,1004.0,71.0,2.6,11.8,760.0,1007.84,777.27
2018,3,5,13,45,997.5,71.0,2.6,11.85,736.5,1001.41,773.63
2018,3,5,14,0,991.0,71.0,2.6,11.9,713.0,990.99,767.47
2018,3,5,14,15,982.5,70.0,2.55,11.8,682.5,973.68,756.63
2018,3,5,14,30,974.0,69.0,2.5,11.7,652.0,952.63,743.37
2018,3,5,14,45,962.0,67.0,2.5,11.65,614.0,923.73,725.03
2018,3,5,15,0,950.0,65.0,2.5,11.6,576.0,891.58,704.37
2018,3,5,15,15,932.5,63.5,2.5,11.6,532.5,852.51,678.49
2018,3,5,15,30,915.0,62.0,2.5,11.6,489.0,810.99,650.55
2018,3,5,15,45,892.0,59.5,2.15,11.05,441.0,761.87,615.25
2018,3,5,16,0,869.0,57.0,1.8,10.5,393.0,711.33,578.23
2018,3,5,16,15,834.0,54.0,1.6,9.55,341.5,650.86,534.77
2018,3,5,16,30,799.0,51.0,1.4,8.6,290.0,595.88,493.24
2018,3,5,16,45,744.5,47.0,1.25,7.65,237.5,522.89,434.55
2018,3,5,17,0,690.0,43.0,1.1,6.7,185.0,452.74,375.33
2018,3,5,17,15,586.0,37.5,1.15,6.15,134.5,359.12,294.63
2018,3,5,17,30,482.0,32.0,1.2,5.6,84.0,273.55,215.32
2018,3,5,17,45,293.0,21.0,1.25,5.1,47.5,157.2,55.42
2018,3,5,18,0,104.0,10.0,1.3,4.6,11.0,45.51,0.0
2018,3,5,18,15,52.0,5.0,1.3,4.5,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,6,6,15,11.5,1.5,1.15,2.35,1.5,0.0,0.0
2018,3,6,6,30,23.0,3.0,1.1,2.9,3.0,0.0,0.0
2018,3,6,6,45,40.0,13.5,1.05,3.5,16.0,12.87,0.0
2018,3,6,7,0,57.0,24.0,1.0,4.1,29.0,19.99,10.58
2018,3,6,7,15,243.0,36.5,1.2,4.75,78.0,27.9,19.51
2018,3,6,7,30,429.0,49.0,1.4,5.4,127.0,37.05,28.32
2018,3,6,7,45,281.0,73.5,1.6,6.05,131.0,62.26,44.37
2018,3,6,8,0,133.0,98.0,1.8,6.7,135.0,95.08,72.13
2018,3,6,8,15,150.5,124.5,1.9,7.3,174.0,130.08,100.58
2018,3,6,8,30,168.0,151.0,2.0,7.9,213.0,167.81,132.12
2018,3,6,8,45,228.5,167.0,2.05,8.45,263.0,210.32,166.54
2018,3,6,9,0,289.0,183.0,2.1,9.0,313.0,260.82,208.12
2018,3,6,9,15,409.0,176.5,2.1,9.55,380.0,321.73,257.48
2018,3,6,9,30,529.0,170.0,2.1,10.1,447.0,394.3,316.5
2018,3,6,9,45,740.0,121.0,2.1,10.65,538.5,484.61,389.23
2018,3,6,10,0,951.0,72.0,2.1,11.2,630.0,590.58,473.17
2018,3,6,10,15,960.5,73.0,2.05,11.65,662.5,644.2,514.61
2018,3,6,10,30,970.0,74.0,2.0,12.1,695.0,696.16,553.7
2018,3,6,10,45,976.5,75.0,1.95,12.55,720.5,744.15,588.07
2018,3,6,11,0,983.0,76.0,1.9,13.0,746.0,789.72,618.11
2018,3,6,11,15,987.0,76.5,1.8,13.35,763.0,830.23,643.81
2018,3,6,11,30,991.0,77.0,1.7,13.7,780.0,867.7,666.94
2018,3,6,11,45,993.5,77.5,1.6,14.1,790.0,900.75,686.52
2018,3,6,12,0,996.0,78.0,1.5,14.5,800.0,930.34,703.45
2018,3,6,12,15,996.0,78.0,1.4,14.8,801.0,953.62,716.22
2018,3,6,12,30,996.0,78.0,1.3,15.1,802.0,973.09,726.37
2018,3,6,12,45,994.5,77.5,1.15,15.4,794.5,986.74,731.77
2018,3,6,13,0,993.0,77.0,1.0,15.7,787.0,996.39,734.47
2018,3,6,13,15,988.5,76.5,0.9,15.85,771.0,999.26,734.23
2018,3,6,13,30,984.0,76.0,0.8,16.0,755.0,998.08,731.56
2018,3,6,13,45,934.0,89.0,0.7,16.1,717.0,967.04,710.13
2018,3,6,14,0,884.0,102.0,0.6,16.2,679.0,932.55,687.01
2018,3,6,14,15,817.0,115.5,0.6,16.2,630.0,888.41,659.96
2018,3,6,14,30,750.0,129.0,0.6,16.2,581.0,839.28,629.4
2018,3,6,14,45,779.5,110.0,0.6,16.2,555.0,826.07,622.65
2018,3,6,15,0,809.0,91.0,0.6,16.2,529.0,813.11,615.61
2018,3,6,15,15,816.5,80.5,0.6,16.2,493.5,787.07,599.73
2018,3,6,15,30,824.0,70.0,0.6,16.2,458.0,757.3,581.33
2018,3,6,15,45,774.0,71.5,0.65,15.85,407.0,695.17,541.39
2018,3,6,16,0,724.0,73.0,0.7,15.5,356.0,633.49,500.75
2018,3,6,16,15,667.0,70.5,0.75,14.6,304.5,566.98,455.39
2018,3,6,16,30,610.0,68.0,0.8,13.7,253.0,499.64,405.82
2018,3,6,16,45,507.0,65.0,0.9,12.8,199.5,406.84,333.78
2018,3,6,17,0,404.0,62.0,1.0,11.9,146.0,318.56,261.94
2018,3,6,17,15,337.5,49.5,1.05,11.15,106.5,250.87,203.78
2018,3,6,17,30,271.0,37.0,1.1,10.4,67.0,189.89,147.96
2018,3,6,17,45,165.5,23.0,1.2,9.6,38.5,109.44,46.62
2018,3,6,18,0,60.0,9.0,1.3,8.8,10.0,29.39,0.0
2018,3,6,18,15,30.0,4.5,1.3,8.45,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,7,6,15,2.5,1.0,0.65,7.15,1.0,0.0,0.0
2018,3,7,6,30,5.0,2.0,0.7,7.1,2.0,0.0,0.0
2018,3,7,6,45,2.5,10.0,0.7,7.0,10.0,9.53,0.0
2018,3,7,7,0,0.0,18.0,0.7,6.9,18.0,16.7,8.19
2018,3,7,7,15,0.0,28.5,0.7,7.3,28.5,26.46,18.11
2018,3,7,7,30,0.0,39.0,0.7,7.7,39.0,36.23,27.38
2018,3,7,7,45,0.5,41.0,0.65,8.15,41.0,38.09,27.75
2018,3,7,8,0,1.0,43.0,0.6,8.6,43.0,40.02,29.44
2018,3,7,8,15,0.5,41.5,0.65,9.05,41.5,38.61,28.15
2018,3,7,8,30,0.0,40.0,0.7,9.5,40.0,37.15,26.77
2018,3,7,8,45,0.5,52.0,0.8,10.0,52.0,48.47,36.38
2018,3,7,9,0,1.0,64.0,0.9,10.5,64.0,59.86,45.9
2018,3,7,9,15,32.5,136.0,1.1,11.4,153.0,138.71,111.39
2018,3,7,9,30,64.0,208.0,1.3,12.3,242.0,221.18,177.91
2018,3,7,9,45,143.0,238.0,1.5,13.2,320.5,295.37,236.48
2018,3,7,10,0,222.0,268.0,1.7,14.1,399.0,376.57,299.76
2018,3,7,10,15,256.0,277.0,1.85,14.75,436.0,423.08,335.37
2018,3,7,10,30,290.0,286.0,2.0,15.4,473.0,468.98,370.3
2018,3,7,10,45,517.5,224.0,2.2,16.05,573.0,585.01,460.98
2018,3,7,11,0,745.0,162.0,2.4,16.7,673.0,714.49,558.97
2018,3,7,11,15,859.0,121.5,2.5,17.0,724.5,787.42,611.32
2018,3,7,11,30,973.0,81.0,2.6,17.3,776.0,860.86,661.8
2018,3,7,11,45,980.0,79.5,2.65,17.55,787.0,894.9,684.07
2018,3,7,12,0,987.0,78.0,2.7,17.8,798.0,925.73,704.43
2018,3,7,12,15,988.0,77.5,2.75,17.95,799.0,949.07,719.97
2018,3,7,12,30,989.0,77.0,2.8,18.1,800.0,968.65,733.09
2018,3,7,12,45,988.0,76.0,2.85,18.25,792.5,982.01,742.16
2018,3,7,13,0,987.0,75.0,2.9,18.4,785.0,991.39,748.73
2018,3,7,13,15,983.5,74.5,2.9,18.4,770.0,995.04,751.64
2018,3,7,13,30,980.0,74.0,2.9,18.4,755.0,994.67,752.05
2018,3,7,13,45,975.0,72.5,2.9,18.4,731.5,987.74,748.23
2018,3,7,14,0,970.0,71.0,2.9,18.4,708.0,976.85,741.96
2018,3,7,14,15,961.5,70.0,2.9,18.15,677.5,959.55,732.17
2018,3,7,14,30,953.0,69.0,2.9,17.9,647.0,938.6,720.0
2018,3,7,14,45,941.5,67.0,2.9,17.7,610.0,910.3,702.64
2018,3,7,15,0,930.0,65.0,2.9,17.5,573.0,878.8,683.01
2018,3,7,15,15,913.0,63.5,2.9,17.5,530.0,840.41,657.83
2018,3,7,15,30,896.0,62.0,2.9,17.5,487.0,799.62,630.69
2018,3,7,15,45,871.5,59.5,2.65,16.4,439.0,749.7,597.49
2018,3,7,16,0,847.0,57.0,2.4,15.3,391.0,698.54,562.61
2018,3,7,16,15,805.5,54.5,2.3,14.25,338.5,640.49,522.21
2018,3,7,16,30,764.0,52.0,2.2,13.2,286.0,577.2,475.43
2018,3,7,16,45,582.0,58.0,2.05,12.15,217.5,444.34,369.0
2018,3,7,17,0,400.0,64.0,1.9,11.1,149.0,319.37,265.37
2018,3,7,17,15,362.0,49.5,2.0,10.45,110.5,265.65,217.95
2018,3,7,17,30,324.0,35.0,2.1,9.8,72.0,212.86,167.94
2018,3,7,17,45,217.0,23.0,2.2,9.15,42.5,131.46,66.57
2018,3,7,18,0,110.0,11.0,2.3,8.5,13.0,48.77,0.0
2018,3,7,18,15,55.0,5.5,2.25,8.4,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,6,15,0.5,1.0,1.0,7.55,1.0,0.0,0.0
2018,3,8,6,30,1.0,2.0,1.1,8.0,2.0,1.91,0.0
2018,3,8,6,45,3.0,11.0,1.15,8.5,11.0,10.2,0.0
2018,3,8,7,0,5.0,20.0,1.2,9.0,20.0,18.56,9.91
2018,3,8,7,15,11.5,31.5,1.25,9.3,33.0,29.1,20.32
2018,3,8,7,30,18.0,43.0,1.3,9.6,46.0,39.3,29.93
2018,3,8,7,45,32.0,70.0,1.3,9.95,78.0,62.83,48.24
2018,3,8,8,0,46.0,97.0,1.3,10.3,110.0,89.54,69.88
2018,3,8,8,15,43.0,120.5,1.35,10.7,134.5,113.25,89.8
2018,3,8,8,30,40.0,144.0,1.4,11.1,159.0,137.06,109.78
2018,3,8,8,45,46.5,160.0,1.45,11.5,179.5,157.15,126.13
2018,3,8,9,0,53.0,176.0,1.5,11.9,200.0,178.05,143.07
2018,3,8,9,15,75.5,169.5,1.55,12.2,207.5,185.81,149.09
2018,3,8,9,30,98.0,163.0,1.6,12.5,215.0,196.81,158.09
2018,3,8,9,45,61.0,181.5,1.65,12.75,214.5,200.36,160.88
2018,3,8,10,0,24.0,200.0,1.7,13.0,214.0,201.71,161.36
2018,3,8,10,15,31.5,215.0,1.75,13.3,234.5,222.82,178.04
2018,3,8,10,30,39.0,230.0,1.8,13.6,255.0,244.78,195.24
2018,3,8,10,45,91.5,272.0,1.8,13.9,334.0,324.85,258.78
2018,3,8,11,0,144.0,314.0,1.8,14.2,413.0,416.67,329.54
2018,3,8,11,15,168.5,310.0,1.8,14.55,429.0,439.51,346.52
2018,3,8,11,30,193.0,306.0,1.8,14.9,445.0,463.27,364.55
2018,3,8,11,45,199.0,328.5,1.85,15.25,473.0,500.04,391.42
2018,3,8,12,0,205.0,351.0,1.9,15.6,501.0,536.98,418.03
2018,3,8,12,15,296.0,323.0,1.95,15.8,540.5,605.08,470.28
2018,3,8,12,30,387.0,295.0,2.0,16.0,580.0,664.83,515.73
2018,3,8,12,45,619.5,211.5,2.1,16.2,662.5,810.9,625.46
2018,3,8,13,0,852.0,128.0,2.2,16.4,745.0,937.61,712.78
2018,3,8,13,15,906.0,105.5,2.2,16.4,749.5,961.68,728.2
2018,3,8,13,30,960.0,83.0,2.2,16.4,754.0,989.3,747.18
2018,3,8,13,45,944.0,86.0,2.25,16.4,728.0,977.56,740.41
2018,3,8,14,0,928.0,89.0,2.3,16.4,702.0,962.15,731.7
2018,3,8,14,15,816.5,119.0,2.25,16.2,641.0,895.89,687.73
2018,3,8,14,30,705.0,149.0,2.2,16.0,580.0,825.74,640.79
2018,3,8,14,45,724.5,133.5,2.15,15.8,553.5,813.61,634.33
2018,3,8,15,0,744.0,118.0,2.1,15.6,527.0,797.39,624.49
2018,3,8,15,15,708.0,116.0,2.1,15.6,481.0,747.23,590.21
2018,3,8,15,30,672.0,114.0,2.1,15.6,435.0,696.21,555.04
2018,3,8,15,45,681.0,99.0,1.9,14.95,396.5,663.99,533.25
2018,3,8,16,0,690.0,84.0,1.7,14.3,358.0,628.41,508.36
2018,3,8,16,15,713.0,72.0,1.6,13.55,323.0,603.02,491.43
2018,3,8,16,30,736.0,60.0,1.5,12.8,288.0,570.13,466.89
2018,3,8,16,45,621.5,59.0,1.35,12.05,227.5,470.39,387.31
2018,3,8,17,0,507.0,58.0,1.2,11.3,167.0,375.77,309.41
2018,3,8,17,15,382.0,48.5,1.25,10.75,118.0,275.31,224.63
2018,3,8,17,30,257.0,39.0,1.3,10.2,69.0,186.18,146.53
2018,3,8,17,45,161.0,25.0,1.35,9.6,40.5,112.2,62.32
2018,3,8,18,0,65.0,11.0,1.4,9.0,12.0,33.18,0.0
2018,3,8,18,15,32.5,5.5,1.4,8.7,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,9,6,15,15.0,3.0,1.25,5.35,3.0,0.0,0.0
2018,3,9,6,30,30.0,6.0,1.4,5.8,6.0,5.72,0.0
2018,3,9,6,45,143.0,21.0,1.55,6.25,33.5,16.75,0.0
2018,3,9,7,0,256.0,36.0,1.7,6.7,61.0,28.23,18.53
2018,3,9,7,15,369.0,44.5,1.95,7.2,104.5,34.85,25.71
2018,3,9,7,30,482.0,53.0,2.2,7.7,148.0,39.86,30.68
2018,3,9,7,45,428.0,73.0,2.4,8.15,175.0,69.74,45.67
2018,3,9,8,0,374.0,93.0,2.6,8.6,202.0,110.77,74.68
2018,3,9,8,15,346.0,119.0,2.65,9.15,234.5,154.6,112.02
2018,3,9,8,30,318.0,145.0,2.7,9.7,267.0,196.18,149.43
2018,3,9,8,45,305.5,168.0,2.75,10.25,297.0,234.76,183.79
2018,3,9,9,0,293.0,191.0,2.8,10.8,327.0,271.96,216.37
2018,3,9,9,15,305.5,208.5,2.7,11.4,362.0,312.63,250.39
2018,3,9,9,30,318.0,226.0,2.6,12.0,397.0,354.45,284.53
2018,3,9,9,45,233.5,243.5,2.5,12.55,374.0,346.49,278.5
2018,3,9,10,0,149.0,261.0,2.4,13.1,351.0,331.04,265.52
2018,3,9,10,15,154.5,278.0,2.3,13.5,375.5,360.61,288.37
2018,3,9,10,30,160.0,295.0,2.2,13.9,400.0,390.59,310.95
2018,3,9,10,45,310.0,284.0,2.1,14.25,496.5,498.43,395.3
2018,3,9,11,0,460.0,273.0,2.0,14.6,593.0,618.95,485.98
2018,3,9,11,15,466.0,278.5,2.05,14.75,609.5,650.08,508.01
2018,3,9,11,30,472.0,284.0,2.1,14.9,626.0,680.06,529.68
2018,3,9,11,45,425.0,304.5,2.2,15.05,615.0,679.98,528.56
2018,3,9,12,0,378.0,325.0,2.3,15.2,604.0,667.61,518.86
2018,3,9,12,15,376.5,325.0,2.3,15.25,603.5,678.3,526.74
2018,3,9,12,30,375.0,325.0,2.3,15.3,603.0,687.38,533.29
2018,3,9,12,45,392.0,316.5,2.25,15.3,604.5,702.36,544.56
2018,3,9,13,0,409.0,308.0,2.2,15.3,606.0,715.9,554.76
2018,3,9,13,15,490.5,272.0,2.2,15.25,622.0,770.01,595.99
2018,3,9,13,30,572.0,236.0,2.2,15.2,638.0,810.19,627.02
2018,3,9,13,45,658.0,195.0,2.2,15.2,643.5,850.97,657.88
2018,3,9,14,0,744.0,154.0,2.2,15.2,649.0,882.72,680.52
2018,3,9,14,15,767.0,138.0,2.15,15.05,628.5,879.41,678.91
2018,3,9,14,30,790.0,122.0,2.1,14.9,608.0,867.25,671.65
2018,3,9,14,45,641.5,156.5,2.05,14.75,536.0,768.46,603.15
2018,3,9,15,0,493.0,191.0,2.0,14.6,464.0,662.09,525.51
2018,3,9,15,15,442.0,186.5,2.0,14.6,417.0,603.15,482.89
2018,3,9,15,30,391.0,182.0,2.0,14.6,370.0,532.0,429.99
2018,3,9,15,45,362.0,166.5,1.8,14.1,327.5,480.37,391.37
2018,3,9,16,0,333.0,151.0,1.6,13.6,285.0,429.44,352.35
2018,3,9,16,15,353.5,128.0,1.5,12.9,253.5,416.74,343.96
2018,3,9,16,30,374.0,105.0,1.4,12.2,222.0,388.61,322.59
2018,3,9,16,45,313.0,91.5,1.35,11.5,177.5,319.46,266.04
2018,3,9,17,0,252.0,78.0,1.3,10.8,133.0,244.93,203.6
2018,3,9,17,15,207.0,60.5,1.3,10.4,98.0,189.91,155.48
2018,3,9,17,30,162.0,43.0,1.3,10.0,63.0,139.02,109.36
2018,3,9,17,45,106.5,27.0,1.35,9.6,37.5,86.56,50.9
2018,3,9,18,0,51.0,11.0,1.4,9.2,12.0,28.35,0.0
2018,3,9,18,15,25.5,5.5,1.4,9.05,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.05,6.15,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.0,6.4,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,0.95,6.7,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,0.9,7.0,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.85,7.3,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.8,7.6,8.0,7.4,1.14
2018,3,10,7,45,0.0,10.0,0.8,7.85,10.0,9.26,2.52
2018,3,10,8,0,0.0,12.0,0.8,8.1,12.0,11.12,4.16
2018,3,10,8,15,0.0,19.0,0.7,8.35,19.0,17.62,9.87
2018,3,10,8,30,0.0,26.0,0.6,8.6,26.0,24.13,15.52
2018,3,10,8,45,0.0,41.5,0.5,8.8,41.5,38.55,27.99
2018,3,10,9,0,0.0,57.0,0.4,9.0,57.0,53.01,40.31
2018,3,10,9,15,0.0,82.5,0.45,9.35,82.5,76.83,60.36
2018,3,10,9,30,0.0,108.0,0.5,9.7,108.0,100.49,79.92
2018,3,10,9,45,2.0,134.5,0.55,10.0,135.5,126.19,100.89
2018,3,10,10,0,4.0,161.0,0.6,10.3,163.0,152.31,121.93
2018,3,10,10,15,4.0,162.0,0.65,10.5,164.5,153.74,122.69
2018,3,10,10,30,4.0,163.0,0.7,10.7,166.0,155.13,123.56
2018,3,10,10,45,3.0,148.0,0.75,10.9,150.0,140.64,111.52
2018,3,10,11,0,2.0,133.0,0.8,11.1,134.0,125.96,99.38
2018,3,10,11,15,4.0,155.0,0.85,11.2,157.5,148.61,117.81
2018,3,10,11,30,6.0,177.0,0.9,11.3,181.0,171.61,136.26
2018,3,10,11,45,5.0,167.5,0.9,11.4,171.0,162.02,128.3
2018,3,10,12,0,4.0,158.0,0.9,11.5,161.0,152.31,120.38
2018,3,10,12,15,6.0,178.0,0.9,11.55,182.5,173.72,137.7
2018,3,10,12,30,8.0,198.0,0.9,11.6,204.0,195.48,155.08
2018,3,10,12,45,7.0,191.0,0.85,11.65,196.0,188.09,149.02
2018,3,10,13,0,6.0,184.0,0.8,11.7,188.0,180.62,143.04
2018,3,10,13,15,4.5,170.5,0.75,11.65,173.5,166.19,131.52
2018,3,10,13,30,3.0,157.0,0.7,11.6,159.0,151.69,119.95
2018,3,10,13,45,6.0,176.0,0.65,11.6,180.0,173.65,137.94
2018,3,10,14,0,9.0,195.0,0.6,11.6,201.0,196.07,156.06
2018,3,10,14,15,8.5,187.0,0.55,11.55,192.5,187.96,149.66
2018,3,10,14,30,8.0,179.0,0.5,11.5,184.0,179.84,143.42
2018,3,10,14,45,7.0,172.0,0.45,11.45,176.0,172.34,137.64
2018,3,10,15,0,6.0,165.0,0.4,11.4,168.0,164.91,131.92
2018,3,10,15,15,15.5,172.0,0.4,11.4,179.5,181.3,146.0
2018,3,10,15,30,25.0,179.0,0.4,11.4,191.0,197.95,160.14
2018,3,10,15,45,33.0,168.0,0.4,11.1,182.5,204.06,165.89
2018,3,10,16,0,41.0,157.0,0.4,10.8,174.0,198.86,162.52
2018,3,10,16,15,38.0,134.5,0.5,10.45,148.5,171.05,140.38
2018,3,10,16,30,35.0,112.0,0.6,10.1,123.0,143.2,117.7
2018,3,10,16,45,21.5,90.0,0.65,9.7,96.5,109.52,89.18
2018,3,10,17,0,8.0,68.0,0.7,9.3,70.0,71.73,56.59
2018,3,10,17,15,4.5,51.0,0.75,9.05,52.0,52.5,39.63
2018,3,10,17,30,1.0,34.0,0.8,8.8,34.0,33.23,22.43
2018,3,10,17,45,1.5,20.5,0.85,8.55,20.5,19.76,8.25
2018,3,10,18,0,2.0,7.0,0.9,8.3,7.0,7.37,0.0
2018,3,10,18,15,1.0,3.5,0.9,8.2,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,5.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,5.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,5.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,11,6,15,49.5,5.5,0.65,4.45,6.0,0.0,0.0
2018,3,11,6,30,99.0,11.0,0.7,4.9,12.0,10.48,0.0
2018,3,11,6,45,265.0,22.0,0.75,5.35,46.0,18.2,2.12
2018,3,11,7,0,431.0,33.0,0.8,5.8,80.0,26.34,17.48
2018,3,11,7,15,528.0,40.0,0.7,6.35,128.5,30.39,21.97
2018,3,11,7,30,625.0,47.0,0.6,6.9,177.0,37.64,28.91
2018,3,11,7,45,683.0,52.5,0.55,7.4,229.5,68.88,37.07
2018,3,11,8,0,741.0,58.0,0.5,7.9,282.0,124.02,69.77
2018,3,11,8,15,778.5,62.0,0.4,8.6,334.0,181.28,114.77
2018,3,11,8,30,816.0,66.0,0.3,9.3,386.0,242.53,167.3
2018,3,11,8,45,842.0,68.5,0.25,10.0,434.5,302.79,220.38
2018,3,11,9,0,868.0,71.0,0.2,10.7,483.0,367.0,275.58
2018,3,11,9,15,888.5,72.5,0.3,11.3,528.0,427.27,327.11
2018,3,11,9,30,909.0,74.0,0.4,11.9,573.0,488.16,377.48
2018,3,11,9,45,924.5,75.5,0.5,12.5,612.5,546.82,424.52
2018,3,11,10,0,940.0,77.0,0.6,13.1,652.0,604.97,469.6
2018,3,11,10,15,949.5,77.5,0.75,13.65,684.0,657.67,510.05
2018,3,11,10,30,959.0,78.0,0.9,14.2,716.0,708.69,548.27
2018,3,11,10,45,928.5,94.0,1.1,14.75,729.5,745.94,575.37
2018,3,11,11,0,898.0,110.0,1.3,15.3,743.0,777.91,597.62
2018,3,11,11,15,929.0,100.5,1.45,15.65,769.0,826.1,630.86
2018,3,11,11,30,960.0,91.0,1.6,16.0,795.0,872.95,662.72
2018,3,11,11,45,939.0,101.5,1.75,16.35,797.0,896.11,678.39
2018,3,11,12,0,918.0,112.0,1.9,16.7,799.0,914.79,691.33
2018,3,11,12,15,928.0,108.5,2.0,16.85,803.5,941.53,709.76
2018,3,11,12,30,938.0,105.0,2.1,17.0,808.0,965.01,725.97
2018,3,11,12,45,948.5,99.5,2.15,17.1,804.5,983.28,738.4
2018,3,11,13,0,959.0,94.0,2.2,17.2,801.0,997.86,748.55
2018,3,11,13,15,936.5,101.0,2.15,17.25,779.5,992.05,744.33
2018,3,11,13,30,914.0,108.0,2.1,17.3,758.0,982.31,737.87
2018,3,11,13,45,933.5,96.0,2.1,17.35,742.0,986.37,741.41
2018,3,11,14,0,953.0,84.0,2.1,17.4,726.0,986.05,742.04
2018,3,11,14,15,943.0,83.0,2.0,17.35,694.5,967.31,729.67
2018,3,11,14,30,933.0,82.0,1.9,17.3,663.0,945.03,715.22
2018,3,11,14,45,917.0,80.0,1.8,17.25,623.5,912.87,694.18
2018,3,11,15,0,901.0,78.0,1.7,17.2,584.0,877.78,671.21
2018,3,11,15,15,877.5,74.0,1.7,17.2,536.0,831.29,641.25
2018,3,11,15,30,854.0,70.0,1.7,17.2,488.0,782.83,609.54
2018,3,11,15,45,807.0,70.0,1.35,16.95,434.5,726.04,568.52
2018,3,11,16,0,760.0,70.0,1.0,16.7,381.0,662.91,522.23
2018,3,11,16,15,740.0,67.0,0.9,16.25,338.0,615.84,489.81
2018,3,11,16,30,720.0,64.0,0.8,15.8,295.0,567.94,454.52
2018,3,11,16,45,652.5,58.5,0.7,15.35,240.0,491.28,395.06
2018,3,11,17,0,585.0,53.0,0.6,14.9,185.0,415.72,334.35
2018,3,11,17,15,522.5,45.0,0.65,14.55,140.5,344.79,275.31
2018,3,11,17,30,460.0,37.0,0.7,14.2,96.0,279.18,217.12
2018,3,11,17,45,299.0,26.0,0.7,13.9,57.5,173.23,113.61
2018,3,11,18,0,138.0,15.0,0.7,13.6,19.0,62.92,0.0
2018,3,11,18,15,69.0,7.5,0.7,13.4,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,12,6,15,37.5,5.5,1.05,7.45,6.0,0.0,0.0
2018,3,12,6,30,75.0,11.0,1.1,8.0,12.0,10.48,0.0
2018,3,12,6,45,200.5,24.5,1.15,8.55,43.5,19.43,5.23
2018,3,12,7,0,326.0,38.0,1.2,9.1,75.0,30.78,21.22
2018,3,12,7,15,445.0,45.5,1.3,9.65,124.0,34.97,25.76
2018,3,12,7,30,564.0,53.0,1.4,10.2,173.0,39.16,29.85
2018,3,12,7,45,631.5,57.5,1.5,10.75,225.0,70.05,37.87
2018,3,12,8,0,699.0,62.0,1.6,11.3,277.0,125.7,71.97
2018,3,12,8,15,739.0,65.5,1.75,12.25,328.0,180.48,115.13
2018,3,12,8,30,779.0,69.0,1.9,13.2,379.0,239.6,166.14
2018,3,12,8,45,808.0,71.0,2.05,14.15,427.0,298.17,218.36
2018,3,12,9,0,837.0,73.0,2.2,15.1,475.0,359.08,272.0
2018,3,12,9,15,856.5,75.5,2.3,15.75,519.0,420.21,324.89
2018,3,12,9,30,876.0,78.0,2.4,16.4,563.0,479.93,375.07
2018,3,12,9,45,890.0,79.5,2.55,17.1,601.0,536.17,421.06
2018,3,12,10,0,904.0,81.0,2.7,17.8,639.0,591.81,465.09
2018,3,12,10,15,862.0,101.5,2.75,18.15,655.0,632.46,496.28
2018,3,12,10,30,820.0,122.0,2.8,18.5,671.0,666.91,521.8
2018,3,12,10,45,826.0,125.5,2.9,18.85,695.5,711.86,555.1
2018,3,12,11,0,832.0,129.0,3.0,19.2,720.0,754.83,585.68
2018,3,12,11,15,804.0,143.5,3.05,19.35,725.5,780.52,603.0
2018,3,12,11,30,776.0,158.0,3.1,19.5,731.0,804.47,619.21
2018,3,12,11,45,862.5,123.0,3.1,19.7,766.5,862.89,659.1
2018,3,12,12,0,949.0,88.0,3.1,19.9,802.0,918.42,696.16
2018,3,12,12,15,791.0,149.0,3.1,20.0,744.5,872.83,663.97
2018,3,12,12,30,633.0,210.0,3.1,20.1,687.0,816.36,624.42
2018,3,12,12,45,341.0,232.0,3.15,20.2,488.5,579.44,449.82
2018,3,12,13,0,49.0,254.0,3.2,20.3,290.0,301.19,233.61
2018,3,12,13,15,28.5,201.5,3.15,20.2,222.5,227.97,177.37
2018,3,12,13,30,8.0,149.0,3.1,20.1,155.0,148.46,114.35
2018,3,12,13,45,37.5,225.5,3.1,20.05,251.0,263.89,206.52
2018,3,12,14,0,67.0,302.0,3.1,20.0,347.0,377.94,294.94
2018,3,12,14,15,42.0,258.0,3.1,19.85,286.0,306.53,239.7
2018,3,12,14,30,17.0,214.0,3.1,19.7,225.0,224.25,175.46
2018,3,12,14,45,9.5,169.0,3.1,19.6,175.0,171.27,133.83
2018,3,12,15,0,2.0,124.0,3.1,19.5,125.0,119.23,92.15
2018,3,12,15,15,21.0,139.5,3.1,19.5,150.0,159.05,125.45
2018,3,12,15,30,40.0,155.0,3.1,19.5,175.0,192.57,153.39
2018,3,12,15,45,82.0,150.5,2.95,18.85,186.0,220.71,178.16
2018,3,12,16,0,124.0,146.0,2.8,18.2,197.0,257.33,209.48
2018,3,12,16,15,119.0,123.0,2.55,17.5,167.0,223.37,182.59
2018,3,12,16,30,114.0,100.0,2.3,16.8,137.0,189.2,155.12
2018,3,12,16,45,125.0,87.5,2.05,16.1,121.5,178.04,146.17
2018,3,12,17,0,136.0,75.0,1.8,15.4,106.0,175.11,143.16
2018,3,12,17,15,144.5,61.0,1.85,14.9,86.5,157.78,127.27
2018,3,12,17,30,153.0,47.0,1.9,14.4,67.0,139.81,109.39
2018,3,12,17,45,86.5,29.5,1.95,13.9,40.0,83.34,54.93
2018,3,12,18,0,20.0,12.0,2.0,13.4,13.0,18.51,0.0
2018,3,12,18,15,10.0,6.0,2.15,13.25,6.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,13,6,15,1.0,1.0,2.6,10.95,1.0,0.0,0.0
2018,3,13,6,30,2.0,2.0,2.6,11.0,2.0,1.91,0.0
2018,3,13,6,45,1.0,4.0,2.55,11.1,4.0,3.7,0.0
2018,3,13,7,0,0.0,6.0,2.5,11.2,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.6,11.15,7.5,6.94,0.56
2018,3,13,7,30,0.0,9.0,2.7,11.1,9.0,8.33,1.89
2018,3,13,7,45,0.0,13.0,2.8,11.05,13.0,12.04,4.83
2018,3,13,8,0,0.0,17.0,2.9,11.0,17.0,15.76,8.06
2018,3,13,8,15,0.0,18.0,3.0,10.85,18.0,16.69,8.86
2018,3,13,8,30,0.0,19.0,3.1,10.7,19.0,17.62,9.64
2018,3,13,8,45,0.0,22.0,3.25,10.5,22.0,20.42,12.02
2018,3,13,9,0,0.0,25.0,3.4,10.3,25.0,23.21,14.38
2018,3,13,9,15,0.0,34.5,3.5,10.35,34.5,32.06,21.91
2018,3,13,9,30,0.0,44.0,3.6,10.4,44.0,40.92,29.39
2018,3,13,9,45,0.0,59.5,3.75,10.45,59.5,55.39,41.57
2018,3,13,10,0,0.0,75.0,3.9,10.5,75.0,69.87,53.69
2018,3,13,10,15,0.5,98.5,4.0,10.65,99.0,92.17,72.24
2018,3,13,10,30,1.0,122.0,4.1,10.8,123.0,114.59,90.75
2018,3,13,10,45,4.5,153.0,4.25,11.0,156.5,146.42,116.95
2018,3,13,11,0,8.0,184.0,4.4,11.2,190.0,178.85,143.41
2018,3,13,11,15,84.5,261.0,4.45,11.45,324.0,319.38,258.95
2018,3,13,11,30,161.0,338.0,4.5,11.7,458.0,472.06,380.13
2018,3,13,11,45,175.0,326.0,4.55,11.95,457.5,479.19,385.47
2018,3,13,12,0,189.0,314.0,4.6,12.2,457.0,486.09,391.22
2018,3,13,12,15,126.5,296.5,4.65,12.35,392.5,418.94,337.14
2018,3,13,12,30,64.0,279.0,4.7,12.5,328.0,337.2,270.95
2018,3,13,12,45,52.0,265.0,4.75,12.6,304.5,313.75,252.21
2018,3,13,13,0,40.0,251.0,4.8,12.7,281.0,289.61,232.7
2018,3,13,13,15,61.0,271.5,4.75,12.75,316.0,332.82,268.03
2018,3,13,13,30,82.0,292.0,4.7,12.8,351.0,376.74,303.5
2018,3,13,13,45,102.5,300.0,4.7,12.8,371.5,406.73,328.05
2018,3,13,14,0,123.0,308.0,4.7,12.8,392.0,450.71,363.38
2018,3,13,14,15,111.5,281.5,4.6,12.8,355.0,411.04,332.39
2018,3,13,14,30,100.0,255.0,4.5,12.8,318.0,357.03,290.16
2018,3,13,14,45,134.0,227.0,4.45,12.75,306.5,368.95,301.78
2018,3,13,15,0,168.0,199.0,4.4,12.7,295.0,364.89,300.6
2018,3,13,15,15,182.0,204.0,4.4,12.7,300.5,380.41,313.96
2018,3,13,15,30,196.0,209.0,4.4,12.7,306.0,395.29,326.74
2018,3,13,15,45,242.0,187.5,4.1,12.35,296.0,414.16,343.77
2018,3,13,16,0,288.0,166.0,3.8,12.0,286.0,415.72,346.93
2018,3,13,16,15,272.0,145.0,3.35,11.4,247.0,369.75,310.17
2018,3,13,16,30,256.0,124.0,2.9,10.8,208.0,324.08,272.98
2018,3,13,16,45,188.0,107.0,2.5,10.25,163.0,252.21,212.16
2018,3,13,17,0,120.0,90.0,2.1,9.7,118.0,177.1,147.61
2018,3,13,17,15,95.0,69.5,1.9,9.05,88.0,135.66,111.19
2018,3,13,17,30,70.0,49.0,1.7,8.4,58.0,96.12,75.68
2018,3,13,17,45,48.0,31.5,1.5,7.75,36.5,64.07,43.34
2018,3,13,18,0,26.0,14.0,1.3,7.1,15.0,22.56,0.0
2018,3,13,18,15,13.0,7.0,1.2,7.05,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,4.45,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,5.2,2.0,1.91,0.0
2018,3,14,6,45,0.0,4.0,1.6,5.95,4.0,3.7,0.0
2018,3,14,7,0,0.0,6.0,1.8,6.7,6.0,5.55,0.0
2018,3,14,7,15,0.0,7.5,1.95,7.0,7.5,6.94,0.67
2018,3,14,7,30,0.0,9.0,2.1,7.3,9.0,8.33,2.01
2018,3,14,7,45,0.0,12.5,2.2,7.6,12.5,11.58,4.56
2018,3,14,8,0,0.0,16.0,2.3,7.9,16.0,14.83,7.41
2018,3,14,8,15,17.5,64.0,2.4,8.0,71.0,62.31,48.05
2018,3,14,8,30,35.0,112.0,2.5,8.1,126.0,110.15,88.45
2018,3,14,8,45,61.5,152.0,2.65,8.2,180.5,156.0,126.55
2018,3,14,9,0,88.0,192.0,2.8,8.3,235.0,205.6,167.64
2018,3,14,9,15,49.5,179.5,2.9,8.3,204.0,185.68,151.64
2018,3,14,9,30,11.0,167.0,3.0,8.3,173.0,159.87,130.16
2018,3,14,9,45,5.5,122.5,3.1,8.3,125.5,116.91,93.98
2018,3,14,10,0,0.0,78.0,3.2,8.3,78.0,72.68,56.46
2018,3,14,10,15,0.0,64.0,3.3,8.35,64.0,59.62,45.29
2018,3,14,10,30,0.0,50.0,3.4,8.4,50.0,46.57,34.12
2018,3,14,10,45,0.0,56.5,3.45,8.4,56.5,52.64,39.23
2018,3,14,11,0,0.0,63.0,3.5,8.4,63.0,58.72,44.32
2018,3,14,11,15,56.0,186.0,3.5,8.45,228.0,223.1,182.78
2018,3,14,11,30,112.0,309.0,3.5,8.5,393.0,402.9,327.76
2018,3,14,11,45,333.5,278.0,3.5,8.55,531.5,572.42,465.58
2018,3,14,12,0,555.0,247.0,3.5,8.6,670.0,754.6,607.44
2018,3,14,12,15,378.0,264.0,3.45,8.65,552.0,630.54,509.09
2018,3,14,12,30,201.0,281.0,3.4,8.7,434.0,486.22,394.22
2018,3,14,12,45,107.5,253.0,3.35,8.75,334.5,363.64,296.07
2018,3,14,13,0,14.0,225.0,3.3,8.8,235.0,228.71,184.66
2018,3,14,13,15,175.0,238.5,3.25,8.9,365.0,429.02,351.49
2018,3,14,13,30,336.0,252.0,3.2,9.0,495.0,598.01,486.2
2018,3,14,13,45,482.5,221.0,3.2,9.1,558.0,717.12,579.31
2018,3,14,14,0,629.0,190.0,3.2,9.2,621.0,823.91,660.97
2018,3,14,14,15,526.5,210.5,3.15,9.25,560.5,741.83,598.14
2018,3,14,14,30,424.0,231.0,3.1,9.3,500.0,666.0,539.74
2018,3,14,14,45,568.0,179.5,3.05,9.35,518.0,729.28,592.87
2018,3,14,15,0,712.0,128.0,3.0,9.4,536.0,790.18,639.54
2018,3,14,15,15,788.5,100.5,3.0,9.4,521.0,800.26,648.22
2018,3,14,15,30,865.0,73.0,3.0,9.4,506.0,800.06,649.84
2018,3,14,15,45,800.0,79.0,2.9,9.25,449.5,735.79,603.19
2018,3,14,16,0,735.0,85.0,2.8,9.1,393.0,669.72,554.72
2018,3,14,16,15,756.0,71.0,2.5,8.7,353.5,635.35,529.45
2018,3,14,16,30,777.0,57.0,2.2,8.3,314.0,600.36,502.38
2018,3,14,16,45,727.0,53.0,1.9,7.85,261.5,529.69,444.19
2018,3,14,17,0,677.0,49.0,1.6,7.4,209.0,461.56,386.05
2018,3,14,17,15,595.5,43.0,1.6,6.8,158.5,377.76,313.98
2018,3,14,17,30,514.0,37.0,1.6,6.2,108.0,305.74,248.32
2018,3,14,17,45,360.0,27.5,1.55,5.6,67.0,203.94,149.91
2018,3,14,18,0,206.0,18.0,1.5,5.0,26.0,90.43,0.0
2018,3,14,18,15,103.0,9.0,1.6,4.8,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,3.4,0.0,0.0,0.0
