Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,20,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,15,6,15,1.5,4.5,1.9,2.2,4.5,0.0,0.0
2018,3,15,6,30,3.0,9.0,2.2,3.1,9.0,8.58,0.0
2018,3,15,6,45,180.5,25.5,2.5,4.0,48.5,19.97,9.93
2018,3,15,7,0,358.0,42.0,2.8,4.9,88.0,33.7,24.58
2018,3,15,7,15,420.5,50.0,3.0,5.35,128.0,38.13,29.23
2018,3,15,7,30,483.0,58.0,3.2,5.8,168.0,42.46,33.48
2018,3,15,7,45,375.0,89.5,3.4,6.3,187.5,89.05,60.58
2018,3,15,8,0,267.0,121.0,3.6,6.8,207.0,131.34,96.88
2018,3,15,8,15,181.0,137.0,3.7,7.1,199.5,151.24,117.57
2018,3,15,8,30,95.0,153.0,3.8,7.4,192.0,158.07,127.34
2018,3,15,8,45,161.5,172.0,3.95,7.65,248.0,202.47,163.44
2018,3,15,9,0,228.0,191.0,4.1,7.9,304.0,254.58,206.65
2018,3,15,9,15,281.0,206.5,4.15,8.1,358.0,306.53,250.18
2018,3,15,9,30,334.0,222.0,4.2,8.3,412.0,364.14,298.19
2018,3,15,9,45,286.0,227.5,4.25,8.45,397.5,365.23,300.06
2018,3,15,10,0,238.0,233.0,4.3,8.6,383.0,360.69,296.72
2018,3,15,10,15,167.5,248.0,4.35,8.65,356.0,342.41,281.34
2018,3,15,10,30,97.0,263.0,4.4,8.7,329.0,320.05,261.93
2018,3,15,10,45,49.5,198.0,4.4,8.8,231.5,224.4,183.16
2018,3,15,11,0,2.0,133.0,4.4,8.9,134.0,125.97,100.49
2018,3,15,11,15,9.0,188.5,4.5,8.9,195.0,184.51,149.18
2018,3,15,11,30,16.0,244.0,4.6,8.9,256.0,244.47,198.26
2018,3,15,11,45,25.0,262.0,4.65,8.9,281.0,278.37,225.89
2018,3,15,12,0,34.0,280.0,4.7,8.9,306.0,306.64,248.91
2018,3,15,12,15,69.5,274.5,4.8,8.9,328.0,334.84,273.1
2018,3,15,12,30,105.0,269.0,4.9,8.9,350.0,375.1,306.85
2018,3,15,12,45,158.0,275.5,5.05,8.95,395.5,434.55,356.3
2018,3,15,13,0,211.0,282.0,5.2,9.0,441.0,507.4,415.69
2018,3,15,13,15,163.0,285.5,5.15,8.9,407.0,456.79,374.32
2018,3,15,13,30,115.0,289.0,5.1,8.8,373.0,417.86,342.09
2018,3,15,13,45,160.5,277.5,5.0,8.65,390.5,449.75,369.89
2018,3,15,14,0,206.0,266.0,4.9,8.5,408.0,480.44,396.44
2018,3,15,14,15,350.0,240.0,4.8,8.45,469.0,598.04,493.98
2018,3,15,14,30,494.0,214.0,4.7,8.4,530.0,711.32,585.44
2018,3,15,14,45,371.0,187.0,4.6,8.3,416.5,563.23,468.33
2018,3,15,15,0,248.0,160.0,4.5,8.2,303.0,402.4,338.55
2018,3,15,15,15,152.5,178.5,4.5,8.2,264.5,325.61,273.7
2018,3,15,15,30,57.0,197.0,4.5,8.2,226.0,254.93,212.49
2018,3,15,15,45,56.5,180.5,4.3,8.15,207.0,236.03,197.4
2018,3,15,16,0,56.0,164.0,4.1,8.1,188.0,217.04,181.97
2018,3,15,16,15,190.0,137.0,4.0,7.9,203.0,301.96,257.47
2018,3,15,16,30,324.0,110.0,3.9,7.7,218.0,363.7,311.49
2018,3,15,16,45,324.0,95.0,3.8,7.55,188.0,331.86,284.06
2018,3,15,17,0,324.0,80.0,3.7,7.4,158.0,299.15,254.98
2018,3,15,17,15,266.5,65.0,3.65,7.15,118.5,235.9,198.45
2018,3,15,17,30,209.0,50.0,3.6,6.9,79.0,178.3,145.67
2018,3,15,17,45,133.0,33.0,3.5,6.65,48.5,107.96,79.34
2018,3,15,18,0,57.0,16.0,3.4,6.4,18.0,35.58,0.0
2018,3,15,18,15,28.5,8.0,3.45,6.35,9.0,7.63,0.0
2018,3,15,18,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,6.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,6,15,4.5,5.0,2.0,4.9,5.0,0.0,0.0
2018,3,16,6,30,9.0,10.0,2.2,5.1,10.0,9.53,0.0
2018,3,16,6,45,10.5,25.0,2.4,5.3,26.0,22.65,12.68
2018,3,16,7,0,12.0,40.0,2.6,5.5,42.0,35.66,26.38
2018,3,16,7,15,21.5,58.0,2.75,5.5,62.5,50.73,40.74
2018,3,16,7,30,31.0,76.0,2.9,5.5,83.0,65.52,54.66
2018,3,16,7,45,18.0,55.5,3.05,5.55,60.0,51.97,39.68
2018,3,16,8,0,5.0,35.0,3.2,5.6,37.0,33.08,23.4
2018,3,16,8,15,12.5,56.5,3.3,5.7,61.5,54.86,42.13
2018,3,16,8,30,20.0,78.0,3.4,5.8,86.0,76.97,61.06
2018,3,16,8,45,83.5,134.5,3.55,5.9,175.5,147.35,119.85
2018,3,16,9,0,147.0,191.0,3.7,6.0,265.0,226.51,185.91
2018,3,16,9,15,113.0,194.5,3.8,6.1,254.0,226.48,186.71
2018,3,16,9,30,79.0,198.0,3.9,6.2,243.0,220.85,182.37
2018,3,16,9,45,62.0,220.5,4.0,6.35,257.5,238.32,196.73
2018,3,16,10,0,45.0,243.0,4.1,6.5,272.0,254.29,209.43
2018,3,16,10,15,106.0,249.0,4.15,6.55,321.0,305.53,252.39
2018,3,16,10,30,167.0,255.0,4.2,6.6,370.0,359.27,297.23
2018,3,16,10,45,432.5,221.5,4.3,6.7,533.5,535.88,443.99
2018,3,16,11,0,698.0,188.0,4.4,6.8,697.0,725.48,595.68
2018,3,16,11,15,595.5,224.5,4.4,6.95,665.5,709.83,580.43
2018,3,16,11,30,493.0,261.0,4.4,7.1,634.0,683.18,557.58
2018,3,16,11,45,394.5,286.5,4.45,7.2,587.0,643.86,525.23
2018,3,16,12,0,296.0,312.0,4.5,7.3,540.0,588.5,480.14
2018,3,16,12,15,272.0,331.5,4.55,7.5,541.0,597.51,486.3
2018,3,16,12,30,248.0,351.0,4.6,7.7,542.0,604.85,490.85
2018,3,16,12,45,406.0,293.5,4.7,7.85,603.0,708.24,575.67
2018,3,16,13,0,564.0,236.0,4.8,8.0,664.0,802.06,651.63
2018,3,16,13,15,701.5,185.5,4.8,8.1,707.0,888.36,717.75
2018,3,16,13,30,839.0,135.0,4.8,8.2,750.0,960.63,770.87
2018,3,16,13,45,894.5,111.0,4.85,8.25,748.0,977.32,783.71
2018,3,16,14,0,950.0,87.0,4.9,8.3,746.0,997.38,799.57
2018,3,16,14,15,940.5,86.0,4.9,8.25,714.5,978.67,787.2
2018,3,16,14,30,931.0,85.0,4.9,8.2,683.0,956.42,772.58
2018,3,16,14,45,806.0,115.0,4.95,8.15,611.5,871.71,711.68
2018,3,16,15,0,681.0,145.0,5.0,8.1,540.0,785.32,648.45
2018,3,16,15,15,744.0,118.5,5.0,8.1,521.0,790.9,654.95
2018,3,16,15,30,807.0,92.0,5.0,8.1,502.0,785.45,652.58
2018,3,16,15,45,814.5,81.5,4.85,7.8,462.0,752.69,629.01
2018,3,16,16,0,822.0,71.0,4.7,7.5,422.0,716.39,602.54
2018,3,16,16,15,789.0,67.5,4.4,7.15,370.5,656.65,556.37
2018,3,16,16,30,756.0,64.0,4.1,6.8,319.0,597.07,508.85
2018,3,16,16,45,698.5,59.5,3.8,6.5,265.0,521.68,445.61
2018,3,16,17,0,641.0,55.0,3.5,6.2,211.0,453.54,386.32
2018,3,16,17,15,562.0,48.0,3.25,5.8,161.0,371.76,313.74
2018,3,16,17,30,483.0,41.0,3.0,5.4,111.0,296.82,244.55
2018,3,16,17,45,334.0,30.5,2.75,5.0,69.5,196.78,149.72
2018,3,16,18,0,185.0,20.0,2.5,4.6,28.0,99.62,0.0
2018,3,16,18,15,92.5,10.0,2.45,4.4,14.0,9.53,0.0
2018,3,16,18,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,17,6,15,13.0,7.5,1.35,3.1,8.0,0.0,0.0
2018,3,17,6,30,26.0,15.0,1.5,3.7,16.0,14.3,0.0
2018,3,17,6,45,119.0,32.5,1.65,4.3,48.0,26.63,16.62
2018,3,17,7,0,212.0,50.0,1.8,4.9,80.0,38.5,29.11
2018,3,17,7,15,421.5,53.0,1.95,5.2,143.0,40.23,31.28
2018,3,17,7,30,631.0,56.0,2.1,5.5,206.0,40.53,31.8
2018,3,17,7,45,690.0,59.5,2.2,5.8,259.5,89.35,49.18
2018,3,17,8,0,749.0,63.0,2.3,6.1,313.0,144.46,86.35
2018,3,17,8,15,705.5,80.5,2.25,6.35,345.5,197.33,134.32
2018,3,17,8,30,662.0,98.0,2.2,6.6,378.0,247.7,182.78
2018,3,17,8,45,537.5,136.0,2.2,6.8,380.5,285.06,222.2
2018,3,17,9,0,413.0,174.0,2.2,7.0,383.0,308.29,247.23
2018,3,17,9,15,353.0,174.5,2.1,7.2,364.0,310.63,252.16
2018,3,17,9,30,293.0,175.0,2.0,7.4,345.0,303.69,248.36
2018,3,17,9,45,206.0,178.0,1.95,7.55,301.0,278.59,228.67
2018,3,17,10,0,119.0,181.0,1.9,7.7,257.0,241.74,198.21
2018,3,17,10,15,61.5,121.0,1.85,7.85,160.5,155.52,126.78
2018,3,17,10,30,4.0,61.0,1.8,8.0,64.0,59.52,45.18
2018,3,17,10,45,23.0,152.0,1.75,8.2,169.0,161.35,130.74
2018,3,17,11,0,42.0,243.0,1.7,8.4,274.0,265.8,215.36
2018,3,17,11,15,39.5,266.5,1.7,8.6,296.0,289.91,233.66
2018,3,17,11,30,37.0,290.0,1.7,8.8,318.0,314.21,252.28
2018,3,17,11,45,35.5,300.5,1.7,8.95,327.5,326.34,261.36
2018,3,17,12,0,34.0,311.0,1.7,9.1,337.0,338.46,270.49
2018,3,17,12,15,22.0,249.0,1.75,9.2,266.0,265.99,213.14
2018,3,17,12,30,10.0,187.0,1.8,9.3,195.0,186.42,149.23
2018,3,17,12,45,54.0,214.5,1.85,9.35,256.0,262.98,213.06
2018,3,17,13,0,98.0,242.0,1.9,9.4,317.0,346.09,280.29
2018,3,17,13,15,320.5,250.5,1.95,9.35,488.0,580.64,467.47
2018,3,17,13,30,543.0,259.0,2.0,9.3,659.0,818.03,644.33
2018,3,17,13,45,649.5,210.5,2.05,9.3,674.0,871.44,683.88
2018,3,17,14,0,756.0,162.0,2.1,9.3,689.0,916.03,716.13
2018,3,17,14,15,774.5,147.0,2.1,9.25,667.0,909.7,712.48
2018,3,17,14,30,793.0,132.0,2.1,9.2,645.0,894.25,703.12
2018,3,17,14,45,644.0,161.0,2.1,9.1,562.0,785.69,627.07
2018,3,17,15,0,495.0,190.0,2.1,9.0,479.0,669.14,541.3
2018,3,17,15,15,318.5,207.0,2.1,9.0,388.0,513.38,420.77
2018,3,17,15,30,142.0,224.0,2.1,9.0,297.0,369.14,304.09
2018,3,17,15,45,138.5,199.0,1.9,8.8,264.5,334.48,277.69
2018,3,17,16,0,135.0,174.0,1.7,8.6,232.0,299.37,249.96
2018,3,17,16,15,181.5,144.0,1.5,8.25,212.0,293.05,246.83
2018,3,17,16,30,228.0,114.0,1.3,7.9,192.0,292.75,247.8
2018,3,17,16,45,401.0,87.5,1.05,7.5,197.0,370.68,313.15
2018,3,17,17,0,574.0,61.0,0.8,7.1,202.0,423.23,353.22
2018,3,17,17,15,518.0,52.5,0.85,6.55,157.0,354.69,293.93
2018,3,17,17,30,462.0,44.0,0.9,6.0,112.0,290.68,236.48
2018,3,17,17,45,322.0,32.5,0.95,5.45,71.0,193.98,147.76
2018,3,17,18,0,182.0,21.0,1.0,4.9,30.0,100.39,0.0
2018,3,17,18,15,91.0,10.5,1.0,4.65,15.0,37.82,0.0
2018,3,17,18,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,1.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,1.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,3,18,6,15,103.0,10.0,0.4,1.9,14.5,9.53,0.0
2018,3,18,6,30,206.0,20.0,0.4,2.2,29.0,16.98,0.0
2018,3,18,6,45,334.0,30.5,0.4,2.5,68.5,24.64,15.58
2018,3,18,7,0,462.0,41.0,0.4,2.8,108.0,31.91,23.57
2018,3,18,7,15,403.5,58.5,0.45,3.45,134.0,44.92,35.96
2018,3,18,7,30,345.0,76.0,0.5,4.1,160.0,55.74,46.09
2018,3,18,7,45,256.0,105.5,0.6,4.75,176.0,101.23,74.33
2018,3,18,8,0,167.0,135.0,0.7,5.4,192.0,135.29,104.65
2018,3,18,8,15,233.5,152.5,0.75,6.15,245.0,173.68,134.0
2018,3,18,8,30,300.0,170.0,0.8,6.9,298.0,222.65,173.27
2018,3,18,8,45,383.0,170.5,0.85,7.65,353.5,269.51,211.09
2018,3,18,9,0,466.0,171.0,0.9,8.4,409.0,326.34,257.51
2018,3,18,9,15,401.0,201.0,0.95,8.8,418.0,355.85,283.69
2018,3,18,9,30,336.0,231.0,1.0,9.2,427.0,376.35,301.28
2018,3,18,9,45,237.5,268.5,1.05,9.6,411.5,377.85,302.56
2018,3,18,10,0,139.0,306.0,1.1,10.0,396.0,370.6,295.83
2018,3,18,10,15,181.0,321.0,1.05,10.25,444.0,421.34,334.94
2018,3,18,10,30,223.0,336.0,1.0,10.5,492.0,475.73,375.71
2018,3,18,10,45,272.0,338.5,0.95,10.75,535.0,531.78,417.09
2018,3,18,11,0,321.0,341.0,0.9,11.0,578.0,586.29,456.55
2018,3,18,11,15,299.0,354.5,0.8,11.15,579.0,598.21,462.78
2018,3,18,11,30,277.0,368.0,0.7,11.3,580.0,607.83,467.57
2018,3,18,11,45,301.5,366.5,0.6,11.45,599.5,639.61,489.2
2018,3,18,12,0,326.0,365.0,0.5,11.6,619.0,671.45,510.16
2018,3,18,12,15,314.0,368.0,0.45,11.5,613.0,674.9,511.41
2018,3,18,12,30,302.0,371.0,0.4,11.4,607.0,676.6,511.85
2018,3,18,12,45,249.0,375.5,0.35,11.3,568.5,627.78,476.45
2018,3,18,13,0,196.0,380.0,0.3,11.2,530.0,588.42,447.75
2018,3,18,13,15,174.0,371.5,0.4,11.1,503.0,562.5,430.99
2018,3,18,13,30,152.0,363.0,0.5,11.0,476.0,535.53,412.99
2018,3,18,13,45,146.5,350.0,0.6,10.9,456.0,518.35,402.39
2018,3,18,14,0,141.0,337.0,0.7,10.8,436.0,500.42,390.95
2018,3,18,14,15,115.0,318.0,0.7,10.7,396.5,441.68,347.76
2018,3,18,14,30,89.0,299.0,0.7,10.6,357.0,397.12,314.68
2018,3,18,14,45,68.5,271.0,0.75,10.45,314.0,347.35,277.42
2018,3,18,15,0,48.0,243.0,0.8,10.3,271.0,297.98,239.62
2018,3,18,15,15,34.5,215.5,0.8,10.3,235.0,255.79,206.72
2018,3,18,15,30,21.0,188.0,0.8,10.3,199.0,203.11,164.67
2018,3,18,15,45,36.5,171.5,0.7,9.85,188.5,208.82,170.81
2018,3,18,16,0,52.0,155.0,0.6,9.4,178.0,202.33,166.63
2018,3,18,16,15,84.5,145.5,0.65,9.05,177.0,215.16,178.87
2018,3,18,16,30,117.0,136.0,0.7,8.7,176.0,235.75,196.99
2018,3,18,16,45,118.0,107.5,0.7,8.3,142.5,198.44,166.25
2018,3,18,17,0,119.0,79.0,0.7,7.9,109.0,160.21,134.05
2018,3,18,17,15,110.0,64.0,0.75,7.65,86.5,133.75,110.51
2018,3,18,17,30,101.0,49.0,0.8,7.4,64.0,116.0,93.4
2018,3,18,17,45,63.0,32.5,0.85,7.15,40.5,68.81,50.36
2018,3,18,18,0,25.0,16.0,0.9,6.9,17.0,28.58,0.0
2018,3,18,18,15,12.5,8.0,0.9,6.75,8.5,11.45,0.0
2018,3,18,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,19,6,15,126.5,10.5,1.25,1.6,17.0,10.01,0.0
2018,3,19,6,30,253.0,21.0,1.4,2.4,34.0,17.73,0.0
2018,3,19,6,45,333.5,31.5,1.5,3.2,69.0,25.32,16.36
2018,3,19,7,0,414.0,42.0,1.6,4.0,104.0,32.48,23.95
2018,3,19,7,15,390.0,60.5,1.75,4.75,137.0,45.33,36.11
2018,3,19,7,30,366.0,79.0,1.9,5.5,170.0,59.11,48.88
2018,3,19,7,45,524.0,77.5,2.05,6.2,240.5,94.99,58.52
2018,3,19,8,0,682.0,76.0,2.2,6.9,311.0,149.18,92.91
2018,3,19,8,15,751.0,74.5,2.35,7.6,369.5,208.39,141.5
2018,3,19,8,30,820.0,73.0,2.5,8.3,428.0,271.88,197.03
2018,3,19,8,45,781.0,92.5,2.65,8.95,461.0,328.67,250.92
2018,3,19,9,0,742.0,112.0,2.8,9.6,494.0,377.75,296.8
2018,3,19,9,15,698.5,134.0,2.8,10.0,517.5,424.48,338.79
2018,3,19,9,30,655.0,156.0,2.8,10.4,541.0,465.47,374.2
2018,3,19,9,45,654.0,168.5,2.8,10.8,573.5,514.51,414.31
2018,3,19,10,0,653.0,181.0,2.8,11.2,606.0,562.18,452.02
2018,3,19,10,15,636.0,199.0,2.7,11.5,629.0,603.43,483.3
2018,3,19,10,30,619.0,217.0,2.6,11.8,652.0,641.6,511.24
2018,3,19,10,45,599.5,234.5,2.55,12.1,667.5,672.39,533.17
2018,3,19,11,0,580.0,252.0,2.5,12.4,683.0,702.26,553.82
2018,3,19,11,15,570.0,264.0,2.5,12.75,695.0,731.14,573.75
2018,3,19,11,30,560.0,276.0,2.5,13.1,707.0,757.55,591.57
2018,3,19,11,45,464.5,314.5,2.5,13.45,674.5,734.81,571.86
2018,3,19,12,0,369.0,353.0,2.5,13.8,642.0,697.5,541.97
2018,3,19,12,15,312.0,367.5,2.45,14.1,612.0,673.13,522.33
2018,3,19,12,30,255.0,382.0,2.4,14.4,582.0,645.52,500.14
2018,3,19,12,45,305.5,363.5,2.3,14.7,600.5,680.26,526.3
2018,3,19,13,0,356.0,345.0,2.2,15.0,619.0,714.4,551.25
2018,3,19,13,15,313.5,349.0,2.05,15.15,587.0,683.7,527.09
2018,3,19,13,30,271.0,353.0,1.9,15.3,555.0,651.4,502.27
2018,3,19,13,45,269.0,339.0,1.75,15.45,534.0,636.29,491.26
2018,3,19,14,0,267.0,325.0,1.6,15.6,513.0,619.76,479.1
2018,3,19,14,15,311.5,302.5,1.45,15.4,513.0,635.52,492.23
2018,3,19,14,30,356.0,280.0,1.3,15.2,513.0,648.49,502.92
2018,3,19,14,45,408.5,246.0,1.2,15.0,499.0,652.0,507.69
2018,3,19,15,0,461.0,212.0,1.1,14.8,485.0,665.72,519.45
2018,3,19,15,15,407.0,207.5,1.1,14.8,435.5,603.62,474.54
2018,3,19,15,30,353.0,203.0,1.1,14.8,386.0,530.07,421.23
2018,3,19,15,45,392.5,176.0,0.85,14.3,362.0,532.3,424.43
2018,3,19,16,0,432.0,149.0,0.6,13.8,338.0,517.12,413.69
2018,3,19,16,15,377.5,136.5,0.6,13.45,287.0,447.21,361.4
2018,3,19,16,30,323.0,124.0,0.6,13.1,236.0,368.88,301.55
2018,3,19,16,45,340.0,102.0,0.6,12.75,203.0,351.05,288.29
2018,3,19,17,0,357.0,80.0,0.6,12.4,170.0,318.63,261.87
2018,3,19,17,15,226.5,68.0,0.75,11.8,120.5,208.63,170.79
2018,3,19,17,30,96.0,56.0,0.9,11.2,71.0,115.71,91.77
2018,3,19,17,45,65.5,37.0,1.0,10.65,45.5,76.71,56.39
2018,3,19,18,0,35.0,18.0,1.1,10.1,20.0,35.12,1.88
2018,3,19,18,15,17.5,9.0,1.1,9.8,10.0,13.95,0.0
2018,3,19,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,20,6,15,1.5,3.5,0.7,6.55,3.5,3.34,0.0
2018,3,20,6,30,3.0,7.0,0.9,6.6,7.0,6.57,0.0
2018,3,20,6,45,1.5,13.0,1.15,6.65,13.0,12.04,4.83
2018,3,20,7,0,0.0,19.0,1.4,6.7,19.0,17.61,10.32
2018,3,20,7,15,0.0,23.5,1.35,6.85,23.5,21.79,14.36
2018,3,20,7,30,0.0,28.0,1.3,7.0,28.0,25.97,18.32
2018,3,20,7,45,0.0,25.5,1.25,7.15,25.5,23.65,15.24
2018,3,20,8,0,0.0,23.0,1.2,7.3,23.0,21.33,13.17
2018,3,20,8,15,0.0,39.0,1.2,7.5,39.0,36.22,26.14
2018,3,20,8,30,0.0,55.0,1.2,7.7,55.0,51.13,38.96
2018,3,20,8,45,0.0,70.5,1.2,7.9,70.5,65.61,51.23
2018,3,20,9,0,0.0,86.0,1.2,8.1,86.0,80.11,63.37
2018,3,20,9,15,0.0,86.0,1.5,8.2,86.0,80.12,63.14
2018,3,20,9,30,0.0,86.0,1.8,8.3,86.0,80.14,62.96
2018,3,20,9,45,0.0,100.0,2.1,8.4,100.0,93.21,73.81
2018,3,20,10,0,0.0,114.0,2.4,8.5,114.0,106.29,84.58
2018,3,20,10,15,0.0,110.5,2.65,8.55,110.5,103.09,81.72
2018,3,20,10,30,0.0,107.0,2.9,8.6,107.0,99.87,78.89
2018,3,20,10,45,0.5,118.5,3.2,8.65,119.0,111.08,88.15
2018,3,20,11,0,1.0,130.0,3.5,8.7,131.0,122.4,97.46
2018,3,20,11,15,1.0,128.5,3.6,8.75,129.5,121.11,96.27
2018,3,20,11,30,1.0,127.0,3.7,8.8,128.0,119.8,95.1
2018,3,20,11,45,1.0,130.5,3.75,8.9,131.5,123.23,97.87
2018,3,20,12,0,1.0,134.0,3.8,9.0,135.0,126.67,100.65
2018,3,20,12,15,0.5,110.0,3.85,9.0,110.5,103.44,81.34
2018,3,20,12,30,0.0,86.0,3.9,9.0,86.0,80.29,62.04
2018,3,20,12,45,0.0,83.5,3.95,9.0,83.5,77.94,60.12
2018,3,20,13,0,0.0,81.0,4.0,9.0,81.0,75.6,58.18
2018,3,20,13,15,0.0,72.5,3.85,9.0,72.5,67.64,51.55
2018,3,20,13,30,0.0,64.0,3.7,9.0,64.0,59.68,44.91
2018,3,20,13,45,0.0,62.5,3.6,9.0,62.5,58.27,43.78
2018,3,20,14,0,0.0,61.0,3.5,9.0,61.0,56.85,42.66
2018,3,20,14,15,0.0,67.5,3.4,9.0,67.5,62.91,47.86
2018,3,20,14,30,0.0,74.0,3.3,9.0,74.0,68.96,53.08
2018,3,20,14,45,0.0,79.5,3.2,8.95,79.5,74.08,57.54
2018,3,20,15,0,0.0,85.0,3.1,8.9,85.0,79.21,62.04
2018,3,20,15,15,0.0,89.0,3.1,8.9,89.0,82.93,65.38
2018,3,20,15,30,0.0,93.0,3.1,8.9,93.0,86.92,68.97
2018,3,20,15,45,0.0,84.5,2.95,8.7,84.5,78.72,62.24
2018,3,20,16,0,0.0,76.0,2.8,8.5,76.0,70.74,55.66
2018,3,20,16,15,0.0,72.5,2.85,8.4,72.5,67.47,53.05
2018,3,20,16,30,0.0,69.0,2.9,8.3,69.0,64.21,50.4
2018,3,20,16,45,0.0,56.0,2.95,8.2,56.0,52.06,39.94
2018,3,20,17,0,0.0,43.0,3.0,8.1,43.0,39.94,29.36
2018,3,20,17,15,0.0,33.5,2.85,7.9,33.5,31.09,21.51
2018,3,20,17,30,0.0,24.0,2.7,7.7,24.0,22.26,13.57
2018,3,20,17,45,0.0,16.5,2.55,7.55,16.5,15.29,7.07
2018,3,20,18,0,0.0,9.0,2.4,7.4,9.0,8.34,0.0
2018,3,20,18,15,0.0,4.5,2.75,7.5,4.5,4.29,0.0
2018,3,20,18,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,8.3,3.5,3.34,0.0
2018,3,21,6,30,0.0,7.0,1.7,8.6,7.0,6.48,0.0
2018,3,21,6,45,0.0,6.5,1.65,8.85,6.5,6.01,0.0
2018,3,21,7,0,0.0,6.0,1.6,9.1,6.0,5.55,0.0
2018,3,21,7,15,0.0,8.0,1.7,9.4,8.0,7.4,1.09
2018,3,21,7,30,0.0,10.0,1.8,9.7,10.0,9.26,2.45
2018,3,21,7,45,0.0,20.0,1.85,10.0,20.0,18.54,10.56
2018,3,21,8,0,0.0,30.0,1.9,10.3,30.0,27.84,18.6
2018,3,21,8,15,0.0,41.0,2.05,10.6,41.0,38.08,27.36
2018,3,21,8,30,0.0,52.0,2.2,10.9,52.0,48.34,36.01
2018,3,21,8,45,0.0,65.5,2.3,11.15,65.5,60.94,46.58
2018,3,21,9,0,0.0,79.0,2.4,11.4,79.0,73.57,57.04
2018,3,21,9,15,0.0,101.0,2.55,11.7,101.0,94.0,73.93
2018,3,21,9,30,0.0,123.0,2.7,12.0,123.0,114.39,90.58
2018,3,21,9,45,0.5,129.5,2.85,12.3,130.0,120.84,95.57
2018,3,21,10,0,1.0,136.0,3.0,12.6,137.0,127.36,100.63
2018,3,21,10,15,1.5,139.5,3.15,12.95,140.5,131.15,103.43
2018,3,21,10,30,2.0,143.0,3.3,13.3,144.0,135.0,106.28
2018,3,21,10,45,5.0,168.5,3.45,13.7,172.0,161.45,127.57
2018,3,21,11,0,8.0,194.0,3.6,14.1,200.0,188.39,149.01
2018,3,21,11,15,10.5,216.0,3.7,14.3,224.0,212.05,167.76
2018,3,21,11,30,13.0,238.0,3.8,14.5,248.0,236.1,186.72
2018,3,21,11,45,12.5,234.0,3.9,14.75,244.0,232.64,183.69
2018,3,21,12,0,12.0,230.0,4.0,15.0,240.0,229.06,180.67
2018,3,21,12,15,17.5,262.0,3.9,15.05,276.0,266.25,210.17
2018,3,21,12,30,23.0,294.0,3.8,15.1,312.0,304.22,239.94
2018,3,21,12,45,31.5,310.5,3.75,15.15,335.0,342.22,269.69
2018,3,21,13,0,40.0,327.0,3.7,15.2,358.0,370.08,291.45
2018,3,21,13,15,34.5,311.0,3.6,15.15,337.5,349.67,275.6
2018,3,21,13,30,29.0,295.0,3.5,15.1,317.0,328.87,259.59
2018,3,21,13,45,71.0,316.0,3.4,15.1,367.5,393.96,311.92
2018,3,21,14,0,113.0,337.0,3.3,15.1,418.0,459.45,363.51
2018,3,21,14,15,146.5,326.0,3.35,15.1,426.0,494.07,391.35
2018,3,21,14,30,180.0,315.0,3.4,15.1,434.0,513.04,407.58
2018,3,21,14,45,173.0,293.0,3.45,15.1,402.0,480.63,383.7
2018,3,21,15,0,166.0,271.0,3.5,15.1,370.0,447.61,359.35
2018,3,21,15,15,193.5,249.5,3.5,15.1,357.0,444.2,358.74
2018,3,21,15,30,221.0,228.0,3.5,15.1,344.0,438.38,356.07
2018,3,21,15,45,190.5,203.5,3.35,14.7,297.0,380.34,310.94
2018,3,21,16,0,160.0,179.0,3.2,14.3,250.0,323.6,266.18
2018,3,21,16,15,167.5,155.5,3.15,13.95,222.0,296.88,245.9
2018,3,21,16,30,175.0,132.0,3.1,13.6,194.0,268.83,223.86
2018,3,21,16,45,118.5,113.5,3.05,13.3,152.5,205.74,170.76
2018,3,21,17,0,62.0,95.0,3.0,13.0,111.0,139.07,113.83
2018,3,21,17,15,41.0,74.5,2.95,12.8,84.0,103.12,82.65
2018,3,21,17,30,20.0,54.0,2.9,12.6,57.0,68.85,52.61
2018,3,21,17,45,12.0,36.0,2.85,12.35,37.5,45.14,31.29
2018,3,21,18,0,4.0,18.0,2.8,12.1,18.0,18.42,2.47
2018,3,21,18,15,2.0,9.0,2.9,12.05,9.0,9.19,0.0
2018,3,21,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.35,9.95,3.5,3.34,0.0
2018,3,22,6,30,0.0,7.0,3.4,10.0,7.0,6.48,0.0
2018,3,22,6,45,0.0,11.5,3.4,10.05,11.5,10.65,3.62
2018,3,22,7,0,0.0,16.0,3.4,10.1,16.0,14.82,7.65
2018,3,22,7,15,0.0,21.5,3.5,10.2,21.5,19.93,12.44
2018,3,22,7,30,0.0,27.0,3.6,10.3,27.0,25.04,16.17
2018,3,22,7,45,0.0,31.0,3.7,10.45,31.0,28.76,19.4
2018,3,22,8,0,0.0,35.0,3.8,10.6,35.0,32.49,22.57
2018,3,22,8,15,0.0,48.5,3.9,10.7,48.5,45.07,33.33
2018,3,22,8,30,0.0,62.0,4.0,10.8,62.0,57.67,43.98
2018,3,22,8,45,4.0,88.5,4.05,10.95,90.5,83.63,65.77
2018,3,22,9,0,8.0,115.0,4.1,11.1,119.0,109.68,87.43
2018,3,22,9,15,8.5,145.5,4.25,11.15,150.0,138.43,111.21
2018,3,22,9,30,9.0,176.0,4.4,11.2,181.0,167.45,134.96
2018,3,22,9,45,36.5,207.0,4.6,11.25,231.0,213.01,172.39
2018,3,22,10,0,64.0,238.0,4.8,11.3,281.0,261.4,211.97
2018,3,22,10,15,85.5,276.0,4.9,11.3,336.0,315.71,255.9
2018,3,22,10,30,107.0,314.0,5.0,11.3,391.0,377.13,305.02
2018,3,22,10,45,162.5,325.0,5.15,11.3,446.0,435.92,352.74
2018,3,22,11,0,218.0,336.0,5.3,11.3,501.0,498.88,403.45
2018,3,22,11,15,203.0,359.0,5.35,11.3,515.0,520.81,419.75
2018,3,22,11,30,188.0,382.0,5.4,11.3,529.0,541.54,435.12
2018,3,22,11,45,182.0,382.0,5.45,11.25,525.5,545.35,438.03
2018,3,22,12,0,176.0,382.0,5.5,11.2,522.0,548.05,440.17
2018,3,22,12,15,320.5,347.0,5.55,11.25,602.0,660.91,531.64
2018,3,22,12,30,465.0,312.0,5.6,11.3,682.0,778.19,624.25
2018,3,22,12,45,532.5,277.0,5.6,11.35,697.0,815.09,653.89
2018,3,22,13,0,600.0,242.0,5.6,11.4,712.0,853.88,685.13
2018,3,22,13,15,766.5,170.5,5.6,11.45,758.0,942.95,752.62
2018,3,22,13,30,933.0,99.0,5.6,11.5,804.0,1012.74,803.53
2018,3,22,13,45,940.5,92.0,5.6,11.5,784.0,1010.6,802.47
2018,3,22,14,0,948.0,85.0,5.6,11.5,764.0,1004.37,799.05
2018,3,22,14,15,940.5,84.0,5.55,11.4,733.5,986.96,787.62
2018,3,22,14,30,933.0,83.0,5.5,11.3,703.0,965.96,773.75
2018,3,22,14,45,922.5,81.0,5.5,11.2,665.5,937.62,754.87
2018,3,22,15,0,912.0,79.0,5.5,11.1,628.0,906.12,733.66
2018,3,22,15,15,896.0,77.0,5.5,11.1,584.0,866.98,706.33
2018,3,22,15,30,880.0,75.0,5.5,11.1,540.0,825.46,677.0
2018,3,22,15,45,860.5,72.5,5.4,10.5,493.0,778.47,644.12
2018,3,22,16,0,841.0,70.0,5.3,9.9,446.0,736.05,614.27
2018,3,22,16,15,814.0,67.0,5.15,9.4,396.0,679.88,572.48
2018,3,22,16,30,787.0,64.0,5.0,8.9,346.0,623.37,529.36
2018,3,22,16,45,743.5,60.0,4.85,8.4,293.0,555.3,473.31
2018,3,22,17,0,700.0,56.0,4.7,7.9,240.0,489.11,416.7
2018,3,22,17,15,630.0,50.0,4.55,7.3,188.0,408.94,346.21
2018,3,22,17,30,560.0,44.0,4.4,6.7,136.0,339.23,281.8
2018,3,22,17,45,422.0,35.0,4.25,6.1,90.0,239.84,190.4
2018,3,22,18,0,284.0,26.0,4.1,5.5,44.0,147.02,69.7
2018,3,22,18,15,142.0,13.0,4.0,5.2,22.0,56.23,0.0
2018,3,22,18,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,3.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,1.15,1.75,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,1.1,2.0,2.0,0.0,0.0
2018,3,23,6,15,89.5,14.5,1.2,2.9,19.5,13.82,0.0
2018,3,23,6,30,161.0,26.0,1.3,3.8,37.0,20.53,8.33
2018,3,23,6,45,344.0,36.0,1.4,4.7,86.5,28.46,19.75
2018,3,23,7,0,527.0,46.0,1.5,5.6,136.0,35.16,26.45
2018,3,23,7,15,614.0,50.5,1.5,6.15,190.0,36.75,28.19
2018,3,23,7,30,701.0,55.0,1.5,6.7,244.0,54.76,33.27
2018,3,23,7,45,747.0,59.0,1.5,7.25,298.0,107.65,58.39
2018,3,23,8,0,793.0,63.0,1.5,7.8,352.0,166.07,101.61
2018,3,23,8,15,824.5,66.5,1.5,8.1,405.0,226.31,153.7
2018,3,23,8,30,856.0,70.0,1.5,8.4,458.0,289.69,210.84
2018,3,23,8,45,878.5,72.0,1.55,8.7,507.0,354.29,269.36
2018,3,23,9,0,901.0,74.0,1.6,9.0,556.0,417.2,325.35
2018,3,23,9,15,898.0,81.5,1.7,9.25,594.5,475.12,376.26
2018,3,23,9,30,895.0,89.0,1.8,9.5,633.0,531.12,423.86
2018,3,23,9,45,712.0,155.5,1.9,9.75,605.0,541.88,434.1
2018,3,23,10,0,529.0,222.0,2.0,10.0,577.0,532.48,426.89
2018,3,23,10,15,588.5,214.0,2.15,10.25,625.5,592.32,474.37
2018,3,23,10,30,648.0,206.0,2.3,10.5,674.0,658.14,525.08
2018,3,23,10,45,740.0,176.5,2.5,10.7,727.0,727.66,579.03
2018,3,23,11,0,832.0,147.0,2.7,10.9,780.0,799.34,632.77
2018,3,23,11,15,900.0,121.5,2.85,11.05,819.0,855.94,672.93
2018,3,23,11,30,968.0,96.0,3.0,11.2,858.0,917.31,716.22
2018,3,23,11,45,953.5,102.5,3.2,11.35,859.5,940.53,732.75
2018,3,23,12,0,939.0,109.0,3.4,11.5,861.0,959.57,746.76
2018,3,23,12,15,819.0,158.0,3.55,11.55,814.0,929.88,726.5
2018,3,23,12,30,699.0,207.0,3.7,11.6,767.0,891.47,700.26
2018,3,23,12,45,610.5,244.0,3.8,11.6,729.5,858.48,676.28
2018,3,23,13,0,522.0,281.0,3.9,11.6,692.0,818.55,645.93
2018,3,23,13,15,402.5,320.5,4.0,11.55,633.5,739.45,585.97
2018,3,23,13,30,283.0,360.0,4.1,11.5,575.0,671.73,533.08
2018,3,23,13,45,278.0,340.5,4.2,11.4,546.5,647.5,516.81
2018,3,23,14,0,273.0,321.0,4.3,11.3,518.0,621.73,498.95
2018,3,23,14,15,442.0,254.0,4.4,11.2,556.5,718.7,579.37
2018,3,23,14,30,611.0,187.0,4.5,11.1,595.0,801.04,647.12
2018,3,23,14,45,766.0,134.0,4.55,10.95,616.5,871.37,701.01
2018,3,23,15,0,921.0,81.0,4.6,10.8,638.0,917.84,737.22
2018,3,23,15,15,905.0,78.5,4.6,10.8,593.5,877.78,709.22
2018,3,23,15,30,889.0,76.0,4.6,10.8,549.0,835.3,679.76
2018,3,23,15,45,866.0,73.0,4.55,10.3,499.5,784.52,644.55
2018,3,23,16,0,843.0,70.0,4.5,9.8,450.0,738.55,612.41
2018,3,23,16,15,811.5,66.5,4.25,9.4,397.5,678.37,567.22
2018,3,23,16,30,780.0,63.0,4.0,9.0,345.0,618.26,521.24
2018,3,23,16,45,735.0,59.0,3.8,8.6,291.5,549.51,465.22
2018,3,23,17,0,690.0,55.0,3.6,8.2,238.0,482.87,408.82
2018,3,23,17,15,616.5,49.0,3.2,7.5,186.0,401.37,337.93
2018,3,23,17,30,543.0,43.0,2.8,6.8,134.0,330.39,273.24
2018,3,23,17,45,416.0,34.5,2.4,6.15,89.5,237.1,188.02
2018,3,23,18,0,289.0,26.0,2.0,5.5,45.0,150.25,80.03
2018,3,23,18,15,152.5,14.5,1.9,5.25,23.5,61.0,0.0
2018,3,23,18,30,16.0,3.0,1.8,5.0,2.0,0.0,0.0
2018,3,23,18,45,8.0,1.5,1.75,4.75,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,24,5,45,6.0,1.0,1.0,3.9,1.0,0.0,0.0
2018,3,24,6,0,12.0,2.0,1.0,3.9,2.0,0.0,0.0
2018,3,24,6,15,129.0,16.5,1.2,4.5,25.5,15.73,0.0
2018,3,24,6,30,246.0,31.0,1.4,5.1,49.0,24.64,12.6
2018,3,24,6,45,246.0,34.0,1.6,5.65,64.5,26.07,17.64
2018,3,24,7,0,246.0,37.0,1.8,6.2,80.0,27.55,19.51
2018,3,24,7,15,148.5,54.5,1.95,6.45,83.0,43.63,34.47
2018,3,24,7,30,51.0,72.0,2.1,6.7,86.0,65.07,50.76
2018,3,24,7,45,71.0,106.0,2.25,6.95,130.0,98.52,77.59
2018,3,24,8,0,91.0,140.0,2.4,7.2,174.0,132.62,105.3
2018,3,24,8,15,65.5,156.5,2.5,7.5,182.5,151.59,122.41
2018,3,24,8,30,40.0,173.0,2.6,7.8,191.0,164.97,134.5
2018,3,24,8,45,22.5,154.5,2.65,8.05,165.0,147.91,120.38
2018,3,24,9,0,5.0,136.0,2.7,8.3,139.0,127.64,103.32
2018,3,24,9,15,167.5,155.5,2.85,8.5,258.0,218.22,178.09
2018,3,24,9,30,330.0,175.0,3.0,8.7,377.0,329.89,270.07
2018,3,24,9,45,315.5,172.0,3.15,8.95,374.5,339.71,278.83
2018,3,24,10,0,301.0,169.0,3.3,9.2,372.0,347.11,285.57
2018,3,24,10,15,207.5,217.5,3.5,9.35,360.5,346.25,283.56
2018,3,24,10,30,114.0,266.0,3.7,9.5,349.0,336.36,273.46
2018,3,24,10,45,155.0,305.5,3.85,9.65,422.0,412.11,334.17
2018,3,24,11,0,196.0,345.0,4.0,9.8,495.0,491.61,396.55
2018,3,24,11,15,336.0,321.5,4.15,9.85,585.0,598.88,482.79
2018,3,24,11,30,476.0,298.0,4.3,9.9,675.0,715.7,574.52
2018,3,24,11,45,532.0,278.5,4.45,9.9,703.5,762.73,611.48
2018,3,24,12,0,588.0,259.0,4.6,9.9,732.0,810.0,648.92
2018,3,24,12,15,741.5,195.5,4.75,9.9,792.0,904.66,721.96
2018,3,24,12,30,895.0,132.0,4.9,9.9,852.0,983.82,780.06
2018,3,24,12,45,941.5,111.0,5.05,9.85,861.5,1018.99,806.45
2018,3,24,13,0,988.0,90.0,5.2,9.8,871.0,1050.47,830.62
2018,3,24,13,15,863.5,139.5,5.3,9.7,812.0,1000.15,795.84
2018,3,24,13,30,739.0,189.0,5.4,9.6,753.0,942.96,756.08
2018,3,24,13,45,558.0,216.0,5.45,9.5,634.5,798.02,648.22
2018,3,24,14,0,377.0,243.0,5.5,9.4,516.0,648.18,530.73
2018,3,24,14,15,350.5,236.0,5.5,9.2,481.5,613.12,504.62
2018,3,24,14,30,324.0,229.0,5.5,9.0,447.0,561.96,465.41
2018,3,24,14,45,417.5,217.0,5.5,8.8,481.5,643.83,533.45
2018,3,24,15,0,511.0,205.0,5.5,8.6,516.0,704.79,584.4
2018,3,24,15,15,612.0,162.5,5.5,8.6,509.0,736.11,612.58
2018,3,24,15,30,713.0,120.0,5.5,8.6,502.0,753.75,628.0
2018,3,24,15,45,773.0,97.5,5.3,8.1,477.5,747.27,625.06
2018,3,24,16,0,833.0,75.0,5.1,7.6,453.0,738.07,620.1
2018,3,24,16,15,802.5,71.5,4.75,7.25,401.0,678.89,574.35
2018,3,24,16,30,772.0,68.0,4.4,6.9,349.0,619.67,527.77
2018,3,24,16,45,724.5,63.0,4.1,6.55,294.5,548.34,468.4
2018,3,24,17,0,677.0,58.0,3.8,6.2,240.0,479.36,409.24
2018,3,24,17,15,578.0,52.5,3.4,5.65,184.0,389.47,330.64
2018,3,24,17,30,479.0,47.0,3.0,5.1,128.0,304.87,254.45
2018,3,24,17,45,395.0,37.0,2.6,4.5,88.5,231.12,185.25
2018,3,24,18,0,311.0,27.0,2.2,3.9,49.0,160.37,93.86
2018,3,24,18,15,165.0,15.0,2.15,3.75,25.5,65.46,0.0
2018,3,24,18,30,19.0,3.0,2.1,3.6,2.0,0.0,0.0
2018,3,24,18,45,9.5,1.5,2.0,3.45,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
