Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,25,5,45,7.5,1.5,1.15,1.55,1.5,0.0,0.0
2018,3,25,6,0,15.0,3.0,1.1,1.8,3.0,0.0,0.0
2018,3,25,6,15,129.5,17.0,1.2,2.6,26.5,16.2,0.0
2018,3,25,6,30,244.0,31.0,1.3,3.4,50.0,24.52,13.71
2018,3,25,6,45,371.0,41.5,1.4,4.25,96.0,33.14,24.21
2018,3,25,7,0,498.0,52.0,1.5,5.1,142.0,39.98,31.01
2018,3,25,7,15,579.0,57.5,1.65,5.5,195.0,42.1,33.22
2018,3,25,7,30,660.0,63.0,1.8,5.9,248.0,61.66,36.88
2018,3,25,7,45,708.0,68.0,1.9,6.3,302.0,117.4,67.59
2018,3,25,8,0,756.0,73.0,2.0,6.7,356.0,174.89,111.33
2018,3,25,8,15,788.5,76.5,2.0,7.0,408.5,233.29,162.4
2018,3,25,8,30,821.0,80.0,2.0,7.3,461.0,295.01,218.38
2018,3,25,8,45,844.0,83.0,2.05,7.6,510.0,356.13,274.2
2018,3,25,9,0,867.0,86.0,2.1,7.9,559.0,418.8,330.18
2018,3,25,9,15,888.5,86.5,2.1,8.1,604.0,481.31,384.44
2018,3,25,9,30,910.0,87.0,2.1,8.3,649.0,542.35,435.85
2018,3,25,9,45,929.0,85.5,2.15,8.5,689.0,600.41,483.58
2018,3,25,10,0,948.0,84.0,2.2,8.7,729.0,658.14,529.63
2018,3,25,10,15,919.5,99.0,2.3,8.9,747.0,700.58,562.67
2018,3,25,10,30,891.0,114.0,2.4,9.1,765.0,737.96,591.09
2018,3,25,10,45,935.0,100.5,2.45,9.25,803.0,795.81,632.58
2018,3,25,11,0,979.0,87.0,2.5,9.4,841.0,853.75,673.09
2018,3,25,11,15,983.5,87.0,2.55,9.5,857.5,893.27,700.19
2018,3,25,11,30,988.0,87.0,2.6,9.6,874.0,929.74,725.17
2018,3,25,11,45,990.5,87.0,2.7,9.7,882.0,961.21,747.08
2018,3,25,12,0,993.0,87.0,2.8,9.8,890.0,989.18,766.62
2018,3,25,12,15,993.5,86.5,2.85,9.85,890.0,1011.12,781.76
2018,3,25,12,30,994.0,86.0,2.9,9.9,890.0,1029.23,794.42
2018,3,25,12,45,993.5,85.0,2.9,10.0,881.5,1041.91,802.87
2018,3,25,13,0,993.0,84.0,2.9,10.1,873.0,1050.57,808.77
2018,3,25,13,15,978.5,87.5,2.9,10.1,852.0,1046.77,806.66
2018,3,25,13,30,964.0,91.0,2.9,10.1,831.0,1038.94,802.07
2018,3,25,13,45,756.0,169.5,2.9,10.1,739.0,938.8,733.46
2018,3,25,14,0,548.0,248.0,2.9,10.1,647.0,817.53,646.31
2018,3,25,14,15,375.0,256.5,2.85,10.05,524.0,659.31,527.88
2018,3,25,14,30,202.0,265.0,2.8,10.0,401.0,475.8,385.57
2018,3,25,14,45,104.5,205.5,2.75,9.95,275.5,317.57,259.92
2018,3,25,15,0,7.0,146.0,2.7,9.9,150.0,145.26,116.84
2018,3,25,15,15,3.5,120.0,2.7,9.9,122.0,116.35,93.2
2018,3,25,15,30,0.0,94.0,2.7,9.9,94.0,87.83,69.33
2018,3,25,15,45,96.5,116.5,2.55,9.7,160.5,203.27,170.25
2018,3,25,16,0,193.0,139.0,2.4,9.5,227.0,311.87,262.45
2018,3,25,16,15,407.0,113.0,2.1,9.1,271.0,441.77,372.11
2018,3,25,16,30,621.0,87.0,1.8,8.7,315.0,544.47,455.16
2018,3,25,16,45,541.0,82.5,1.55,8.35,259.5,459.94,385.35
2018,3,25,17,0,461.0,78.0,1.3,8.0,204.0,381.08,319.68
2018,3,25,17,15,469.0,61.5,1.25,7.25,166.0,342.48,286.46
2018,3,25,17,30,477.0,45.0,1.2,6.5,128.0,301.93,248.82
2018,3,25,17,45,408.5,35.5,1.2,5.75,89.5,235.52,187.31
2018,3,25,18,0,340.0,26.0,1.2,5.0,51.0,171.61,106.21
2018,3,25,18,15,182.0,14.5,1.25,4.75,26.5,70.37,0.0
2018,3,25,18,30,24.0,3.0,1.3,4.5,2.0,0.0,0.0
2018,3,25,18,45,12.0,1.5,1.3,4.25,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,0.65,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,0.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,-0.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-0.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,3,26,5,45,33.0,3.5,2.2,-0.35,3.0,0.0,0.0
2018,3,26,6,0,66.0,7.0,2.3,-0.1,6.0,0.0,0.0
2018,3,26,6,15,247.5,17.5,2.5,0.7,35.0,16.68,0.0
2018,3,26,6,30,429.0,28.0,2.7,1.5,64.0,22.8,13.16
2018,3,26,6,45,539.5,34.0,2.95,2.3,112.5,28.47,20.24
2018,3,26,7,0,650.0,40.0,3.2,3.1,161.0,32.11,24.03
2018,3,26,7,15,710.5,44.5,3.45,3.85,215.0,34.31,26.23
2018,3,26,7,30,771.0,49.0,3.7,4.6,269.0,58.87,30.97
2018,3,26,7,45,808.5,53.0,3.9,5.4,323.5,115.77,61.77
2018,3,26,8,0,846.0,57.0,4.1,6.2,378.0,180.85,112.97
2018,3,26,8,15,871.0,59.5,4.2,6.85,430.0,241.96,167.67
2018,3,26,8,30,896.0,62.0,4.3,7.5,482.0,305.22,226.39
2018,3,26,8,45,913.5,65.0,4.4,8.15,531.0,368.32,285.12
2018,3,26,9,0,931.0,68.0,4.5,8.8,580.0,432.18,343.2
2018,3,26,9,15,945.5,70.0,4.55,9.35,624.5,494.19,398.17
2018,3,26,9,30,960.0,72.0,4.6,9.9,669.0,556.02,451.15
2018,3,26,9,45,970.5,72.5,4.6,10.4,707.0,613.67,499.09
2018,3,26,10,0,981.0,73.0,4.6,10.9,745.0,670.11,544.49
2018,3,26,10,15,987.0,74.5,4.6,11.25,775.5,723.12,586.15
2018,3,26,10,30,993.0,76.0,4.6,11.6,806.0,773.99,623.4
2018,3,26,10,45,997.5,76.5,4.6,12.0,829.5,820.34,655.79
2018,3,26,11,0,1002.0,77.0,4.6,12.4,853.0,863.97,685.8
2018,3,26,11,15,1006.5,77.0,4.55,12.65,869.5,904.12,713.03
2018,3,26,11,30,1011.0,77.0,4.5,12.9,886.0,941.14,737.74
2018,3,26,11,45,1013.0,76.0,4.5,13.1,893.0,971.57,758.18
2018,3,26,12,0,1015.0,75.0,4.5,13.3,900.0,998.36,776.05
2018,3,26,12,15,1011.0,77.0,4.45,13.45,898.5,1019.14,789.41
2018,3,26,12,30,1007.0,79.0,4.4,13.6,897.0,1035.88,800.04
2018,3,26,12,45,1001.0,81.5,4.35,13.75,887.5,1047.23,807.03
2018,3,26,13,0,995.0,84.0,4.3,13.9,878.0,1054.47,811.34
2018,3,26,13,15,989.0,83.5,4.25,13.95,859.5,1054.26,811.17
2018,3,26,13,30,983.0,83.0,4.2,14.0,841.0,1049.96,808.46
2018,3,26,13,45,974.5,83.5,4.2,14.05,815.5,1040.4,802.65
2018,3,26,14,0,966.0,84.0,4.2,14.1,790.0,1026.97,794.33
2018,3,26,14,15,956.5,83.0,4.15,14.05,757.5,1007.1,781.65
2018,3,26,14,30,947.0,82.0,4.1,14.0,725.0,983.63,766.6
2018,3,26,14,45,934.0,81.0,4.05,13.95,686.0,953.57,746.94
2018,3,26,15,0,921.0,80.0,4.0,13.9,647.0,920.45,725.12
2018,3,26,15,15,905.0,78.0,4.0,13.9,602.5,880.71,698.58
2018,3,26,15,30,889.0,76.0,4.0,13.9,558.0,838.57,670.08
2018,3,26,15,45,866.0,73.5,3.65,13.55,508.5,788.14,634.31
2018,3,26,16,0,843.0,71.0,3.3,13.2,459.0,742.53,601.75
2018,3,26,16,15,811.5,68.0,2.95,12.6,406.5,682.71,558.36
2018,3,26,16,30,780.0,65.0,2.6,12.0,354.0,622.96,514.11
2018,3,26,16,45,735.5,61.0,2.25,11.4,300.5,554.25,459.46
2018,3,26,17,0,691.0,57.0,1.9,10.8,247.0,487.6,404.46
2018,3,26,17,15,611.0,51.0,1.95,9.95,193.0,405.92,336.64
2018,3,26,17,30,531.0,45.0,2.0,9.1,139.0,328.05,268.98
2018,3,26,17,45,391.0,36.0,2.0,8.25,92.5,228.86,181.61
2018,3,26,18,0,251.0,27.0,2.0,7.4,46.0,140.99,90.54
2018,3,26,18,15,136.5,15.0,2.0,7.2,24.0,56.79,0.0
2018,3,26,18,30,22.0,3.0,2.0,7.0,2.0,0.0,0.0
2018,3,26,18,45,11.0,1.5,2.05,6.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,27,5,45,28.5,3.5,2.0,3.3,3.0,0.0,0.0
2018,3,27,6,0,57.0,7.0,2.0,3.6,6.0,0.0,0.0
2018,3,27,6,15,223.0,18.0,2.2,4.5,35.0,17.16,0.0
2018,3,27,6,30,389.0,29.0,2.4,5.4,64.0,23.47,13.96
2018,3,27,6,45,497.0,36.0,2.55,6.35,111.5,27.59,19.17
2018,3,27,7,0,605.0,43.0,2.7,7.3,159.0,34.62,25.93
2018,3,27,7,15,667.0,48.5,2.8,8.0,212.0,37.56,28.76
2018,3,27,7,30,729.0,54.0,2.9,8.7,265.0,64.47,34.73
2018,3,27,7,45,768.5,57.5,3.0,9.4,318.5,118.65,64.49
2018,3,27,8,0,808.0,61.0,3.1,10.1,372.0,177.46,110.09
2018,3,27,8,15,821.5,68.0,3.25,10.7,421.0,238.09,163.99
2018,3,27,8,30,835.0,75.0,3.4,11.3,470.0,299.75,220.4
2018,3,27,8,45,803.5,92.5,3.55,11.9,504.0,356.68,273.52
2018,3,27,9,0,772.0,110.0,3.7,12.5,538.0,409.1,321.11
2018,3,27,9,15,841.5,96.5,3.65,12.95,596.0,473.45,375.67
2018,3,27,9,30,911.0,83.0,3.6,13.4,654.0,544.68,434.32
2018,3,27,9,45,927.5,82.5,3.6,13.85,693.5,602.28,480.95
2018,3,27,10,0,944.0,82.0,3.6,14.3,733.0,659.33,525.72
2018,3,27,10,15,952.0,83.0,3.6,14.65,763.5,711.44,565.6
2018,3,27,10,30,960.0,84.0,3.6,15.0,794.0,761.68,601.68
2018,3,27,10,45,965.5,84.5,3.55,15.4,817.5,807.42,632.58
2018,3,27,11,0,971.0,85.0,3.5,15.8,841.0,850.61,661.22
2018,3,27,11,15,878.5,133.5,3.5,16.05,827.5,864.26,669.37
2018,3,27,11,30,786.0,182.0,3.5,16.3,814.0,868.59,671.25
2018,3,27,11,45,703.5,227.5,3.5,16.6,797.0,868.16,669.52
2018,3,27,12,0,621.0,273.0,3.5,16.9,780.0,859.75,660.56
2018,3,27,12,15,618.5,274.5,3.5,17.05,779.5,875.78,671.61
2018,3,27,12,30,616.0,276.0,3.5,17.2,779.0,887.27,679.35
2018,3,27,12,45,646.0,257.0,3.45,17.4,779.5,910.29,695.75
2018,3,27,13,0,676.0,238.0,3.4,17.6,780.0,928.72,708.92
2018,3,27,13,15,726.5,207.5,3.3,17.75,779.5,951.66,723.98
2018,3,27,13,30,777.0,177.0,3.2,17.9,779.0,970.33,736.05
2018,3,27,13,45,855.0,134.0,3.1,18.0,777.5,992.08,750.42
2018,3,27,14,0,933.0,91.0,3.0,18.1,776.0,1004.96,758.8
2018,3,27,14,15,936.5,84.5,2.9,18.2,747.5,991.35,749.53
2018,3,27,14,30,940.0,78.0,2.8,18.3,719.0,973.74,737.93
2018,3,27,14,45,936.0,73.5,2.7,18.4,682.5,947.69,720.75
2018,3,27,15,0,932.0,69.0,2.6,18.5,646.0,918.12,701.28
2018,3,27,15,15,917.5,67.5,2.6,18.5,602.0,879.79,676.86
2018,3,27,15,30,903.0,66.0,2.6,18.5,558.0,838.95,650.5
2018,3,27,15,45,882.5,64.0,2.2,18.3,509.5,790.46,615.95
2018,3,27,16,0,862.0,62.0,1.8,18.1,461.0,740.48,579.9
2018,3,27,16,15,831.0,60.0,1.65,17.5,409.0,681.79,539.8
2018,3,27,16,30,800.0,58.0,1.5,16.9,357.0,628.54,502.76
2018,3,27,16,45,724.5,58.5,1.3,16.3,298.5,544.9,439.26
2018,3,27,17,0,649.0,59.0,1.1,15.7,240.0,469.24,379.29
2018,3,27,17,15,458.5,59.5,1.15,14.75,174.0,335.25,272.46
2018,3,27,17,30,268.0,60.0,1.2,13.8,108.0,217.74,175.26
2018,3,27,17,45,215.0,43.0,1.25,12.9,73.5,161.05,125.49
2018,3,27,18,0,162.0,26.0,1.3,12.0,39.0,107.36,69.51
2018,3,27,18,15,94.5,14.5,1.3,11.65,20.5,43.29,0.0
2018,3,27,18,30,27.0,3.0,1.3,11.3,2.0,0.0,0.0
2018,3,27,18,45,13.5,1.5,1.35,11.0,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,28,5,45,30.5,3.0,1.65,5.65,3.0,0.0,0.0
2018,3,28,6,0,61.0,6.0,1.7,5.9,6.0,5.72,0.0
2018,3,28,6,15,225.5,18.0,1.95,6.6,36.5,14.9,0.0
2018,3,28,6,30,390.0,30.0,2.2,7.3,67.0,24.16,14.79
2018,3,28,6,45,493.0,37.0,2.5,8.0,114.0,28.25,19.68
2018,3,28,7,0,596.0,44.0,2.8,8.7,161.0,35.31,26.42
2018,3,28,7,15,657.5,49.5,2.8,9.3,214.0,38.21,29.21
2018,3,28,7,30,719.0,55.0,2.8,9.9,267.0,67.5,36.05
2018,3,28,7,45,759.5,58.5,2.8,10.5,320.5,121.26,66.41
2018,3,28,8,0,800.0,62.0,2.8,11.1,374.0,179.79,112.02
2018,3,28,8,15,827.5,65.5,2.8,11.7,426.0,239.92,164.79
2018,3,28,8,30,855.0,69.0,2.8,12.3,478.0,305.9,223.95
2018,3,28,8,45,875.0,71.0,2.75,12.85,526.0,366.64,278.68
2018,3,28,9,0,895.0,73.0,2.7,13.4,574.0,428.43,332.86
2018,3,28,9,15,912.5,74.0,2.65,13.85,618.0,488.88,384.38
2018,3,28,9,30,930.0,75.0,2.6,14.3,662.0,549.5,434.14
2018,3,28,9,45,944.5,74.5,2.55,14.8,700.5,606.83,479.56
2018,3,28,10,0,959.0,74.0,2.5,15.3,739.0,663.37,522.75
2018,3,28,10,15,966.5,75.0,2.5,15.7,770.0,715.72,561.8
2018,3,28,10,30,974.0,76.0,2.5,16.1,801.0,766.11,596.51
2018,3,28,10,45,980.0,77.0,2.5,16.55,825.5,813.17,627.62
2018,3,28,11,0,986.0,78.0,2.5,17.0,850.0,857.68,656.51
2018,3,28,11,15,990.0,78.0,2.55,17.35,866.0,896.73,681.97
2018,3,28,11,30,994.0,78.0,2.6,17.7,882.0,932.66,705.16
2018,3,28,11,45,996.0,78.5,2.7,18.05,890.0,964.06,725.66
2018,3,28,12,0,998.0,79.0,2.8,18.4,898.0,991.92,743.78
2018,3,28,12,15,997.5,78.5,2.85,18.6,897.0,1012.69,757.21
2018,3,28,12,30,997.0,78.0,2.9,18.8,896.0,1029.58,768.2
2018,3,28,12,45,994.5,78.5,2.9,19.05,887.0,1041.7,775.57
2018,3,28,13,0,992.0,79.0,2.9,19.3,878.0,1049.79,780.44
2018,3,28,13,15,988.0,78.0,2.9,19.5,860.5,1050.68,780.9
2018,3,28,13,30,984.0,77.0,2.9,19.7,843.0,1047.51,778.92
2018,3,28,13,45,978.0,76.5,2.85,19.85,818.0,1038.95,773.25
2018,3,28,14,0,972.0,76.0,2.8,20.0,793.0,1026.47,765.2
2018,3,28,14,15,964.5,74.5,2.75,20.05,761.0,1007.56,753.35
2018,3,28,14,30,957.0,73.0,2.7,20.1,729.0,984.98,739.21
2018,3,28,14,45,946.0,71.5,2.6,20.15,690.5,955.67,720.19
2018,3,28,15,0,935.0,70.0,2.5,20.2,652.0,923.18,699.09
2018,3,28,15,15,920.5,68.5,2.5,20.2,608.0,884.7,674.86
2018,3,28,15,30,906.0,67.0,2.5,20.2,564.0,843.7,648.68
2018,3,28,15,45,886.5,64.5,2.2,20.0,515.0,795.22,615.16
2018,3,28,16,0,867.0,62.0,1.9,19.8,466.0,745.15,580.14
2018,3,28,16,15,840.5,59.0,1.75,19.2,414.5,688.14,541.57
2018,3,28,16,30,814.0,56.0,1.6,18.6,363.0,630.86,501.84
2018,3,28,16,45,775.0,52.5,1.4,17.95,309.5,570.02,456.45
2018,3,28,17,0,736.0,49.0,1.2,17.3,256.0,505.46,405.65
2018,3,28,17,15,644.5,46.5,1.25,16.35,200.5,416.03,334.87
2018,3,28,17,30,553.0,44.0,1.3,15.4,145.0,337.98,269.7
2018,3,28,17,45,409.5,36.0,1.4,14.45,97.5,237.06,184.16
2018,3,28,18,0,266.0,28.0,1.5,13.5,50.0,149.78,100.37
2018,3,28,18,15,142.5,15.0,1.5,13.15,26.0,58.83,0.0
2018,3,28,18,30,19.0,2.0,1.5,12.8,2.0,0.0,0.0
2018,3,28,18,45,9.5,1.0,1.55,12.45,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,7.5,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,7.8,8.0,7.63,0.0
2018,3,29,6,15,163.0,20.5,1.9,8.6,34.0,16.32,0.0
2018,3,29,6,30,266.0,33.0,2.2,9.4,60.0,26.67,17.06
2018,3,29,6,45,347.0,44.5,2.45,10.15,101.0,34.65,25.24
2018,3,29,7,0,428.0,56.0,2.7,10.9,142.0,42.21,32.4
2018,3,29,7,15,454.5,70.5,2.75,11.5,185.5,51.9,41.26
2018,3,29,7,30,481.0,85.0,2.8,12.1,229.0,82.45,53.23
2018,3,29,7,45,485.0,102.5,2.85,12.7,271.0,129.55,84.16
2018,3,29,8,0,489.0,120.0,2.9,13.3,313.0,177.82,123.07
2018,3,29,8,15,562.5,121.0,2.85,13.85,371.0,229.15,164.74
2018,3,29,8,30,636.0,122.0,2.8,14.4,429.0,287.73,214.02
2018,3,29,8,45,657.5,131.0,2.75,14.95,476.0,343.74,262.7
2018,3,29,9,0,679.0,140.0,2.7,15.5,523.0,401.54,311.7
2018,3,29,9,15,809.0,108.0,2.6,16.05,598.0,474.52,370.69
2018,3,29,9,30,939.0,76.0,2.5,16.6,673.0,557.88,436.59
2018,3,29,9,45,952.5,76.0,2.4,17.15,711.5,615.59,481.22
2018,3,29,10,0,966.0,76.0,2.3,17.7,750.0,672.4,523.56
2018,3,29,10,15,973.0,77.0,2.3,18.1,781.0,724.72,561.93
2018,3,29,10,30,980.0,78.0,2.3,18.5,812.0,775.01,595.88
2018,3,29,10,45,985.0,79.5,2.3,18.9,836.0,822.04,626.54
2018,3,29,11,0,990.0,81.0,2.3,19.3,860.0,866.42,654.96
2018,3,29,11,15,954.0,101.5,2.35,19.65,864.0,893.77,672.11
2018,3,29,11,30,918.0,122.0,2.4,20.0,868.0,915.43,685.56
2018,3,29,11,45,934.5,114.5,2.45,20.3,880.0,949.7,707.63
2018,3,29,12,0,951.0,107.0,2.5,20.6,892.0,981.18,727.63
2018,3,29,12,15,976.0,94.0,2.5,20.85,899.0,1011.58,746.55
2018,3,29,12,30,1001.0,81.0,2.5,21.1,906.0,1038.67,763.27
2018,3,29,12,45,980.5,90.5,2.5,21.3,891.5,1043.46,765.75
2018,3,29,13,0,960.0,100.0,2.5,21.5,877.0,1043.98,765.83
2018,3,29,13,15,930.0,112.0,2.45,21.65,852.0,1033.91,758.85
2018,3,29,13,30,900.0,124.0,2.4,21.8,827.0,1019.93,749.59
2018,3,29,13,45,791.5,164.0,2.4,21.9,768.5,965.73,714.77
2018,3,29,14,0,683.0,204.0,2.4,22.0,710.0,907.33,677.12
2018,3,29,14,15,722.5,177.5,2.35,22.0,693.0,909.67,679.87
2018,3,29,14,30,762.0,151.0,2.3,22.0,676.0,906.88,678.76
2018,3,29,14,45,692.0,164.0,2.3,22.0,621.0,843.92,637.46
2018,3,29,15,0,622.0,177.0,2.3,22.0,566.0,780.35,595.55
2018,3,29,15,15,702.0,139.0,2.3,22.0,549.5,791.14,605.2
2018,3,29,15,30,782.0,101.0,2.3,22.0,533.0,788.75,605.16
2018,3,29,15,45,813.0,85.0,2.1,21.6,499.0,768.78,592.43
2018,3,29,16,0,844.0,69.0,1.9,21.2,465.0,737.14,571.48
2018,3,29,16,15,834.0,64.0,1.75,20.5,418.5,696.21,544.67
2018,3,29,16,30,824.0,59.0,1.6,19.8,372.0,647.48,511.58
2018,3,29,16,45,769.5,57.0,1.45,19.05,315.5,572.75,456.58
2018,3,29,17,0,715.0,55.0,1.3,18.3,259.0,500.97,401.1
2018,3,29,17,15,664.5,48.5,1.35,17.3,207.5,429.5,344.64
2018,3,29,17,30,614.0,42.0,1.4,16.3,156.0,361.73,287.74
2018,3,29,17,45,499.0,35.5,1.45,15.3,108.5,274.79,212.95
2018,3,29,18,0,384.0,29.0,1.5,14.3,61.0,195.53,134.03
2018,3,29,18,15,218.5,17.5,1.5,13.9,33.0,85.1,0.0
2018,3,29,18,30,53.0,6.0,1.5,13.5,5.0,0.0,0.0
2018,3,29,18,45,26.5,3.0,1.55,13.1,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,30,5,45,15.0,4.0,1.05,8.7,4.0,0.0,0.0
2018,3,30,6,0,30.0,8.0,1.0,8.9,8.0,7.63,0.0
2018,3,30,6,15,108.5,22.5,1.05,9.65,32.5,17.87,0.0
2018,3,30,6,30,187.0,37.0,1.1,10.4,57.0,28.82,19.09
2018,3,30,6,45,278.0,50.0,1.1,11.15,98.0,38.12,28.3
2018,3,30,7,0,369.0,63.0,1.1,11.9,139.0,47.04,36.65
2018,3,30,7,15,408.5,76.5,1.1,12.4,183.0,55.83,44.68
2018,3,30,7,30,448.0,90.0,1.1,12.9,227.0,86.16,56.27
2018,3,30,7,45,447.0,110.0,1.1,13.35,267.5,133.24,88.23
2018,3,30,8,0,446.0,130.0,1.1,13.8,308.0,180.5,126.38
2018,3,30,8,15,491.5,138.0,1.05,14.4,358.0,228.35,165.38
2018,3,30,8,30,537.0,146.0,1.0,15.0,408.0,281.31,209.37
2018,3,30,8,45,558.5,157.5,1.0,15.65,453.5,333.86,253.36
2018,3,30,9,0,580.0,169.0,1.0,16.3,499.0,388.34,297.76
2018,3,30,9,15,405.5,229.0,1.0,16.85,468.0,397.33,307.09
2018,3,30,9,30,231.0,289.0,1.0,17.4,437.0,385.27,298.08
2018,3,30,9,45,258.5,306.5,1.0,17.9,481.0,433.96,334.43
2018,3,30,10,0,286.0,324.0,1.0,18.4,525.0,484.3,370.83
2018,3,30,10,15,340.0,322.0,1.0,18.8,571.0,536.28,408.42
2018,3,30,10,30,394.0,320.0,1.0,19.2,617.0,592.05,448.04
2018,3,30,10,45,345.5,348.0,1.05,19.6,614.0,603.15,453.98
2018,3,30,11,0,297.0,376.0,1.1,20.0,611.0,609.91,457.01
2018,3,30,11,15,294.0,384.0,1.15,20.35,620.5,630.44,470.83
2018,3,30,11,30,291.0,392.0,1.2,20.7,630.0,649.85,483.63
2018,3,30,11,45,269.5,400.5,1.2,21.05,622.5,652.25,483.83
2018,3,30,12,0,248.0,409.0,1.2,21.4,615.0,642.82,476.23
2018,3,30,12,15,277.0,403.0,1.25,21.6,632.5,682.94,504.56
2018,3,30,12,30,306.0,397.0,1.3,21.8,650.0,712.97,525.57
2018,3,30,12,45,383.0,365.0,1.3,21.95,678.5,760.67,559.75
2018,3,30,13,0,460.0,333.0,1.3,22.1,707.0,819.15,600.21
2018,3,30,13,15,452.0,327.5,1.35,22.15,689.0,811.05,595.07
2018,3,30,13,30,444.0,322.0,1.4,22.2,671.0,800.67,589.22
2018,3,30,13,45,403.0,325.0,1.4,22.2,634.5,752.93,557.31
2018,3,30,14,0,362.0,328.0,1.4,22.2,598.0,716.38,532.69
2018,3,30,14,15,414.5,296.0,1.4,22.15,592.5,741.58,552.69
2018,3,30,14,30,467.0,264.0,1.4,22.1,587.0,751.31,561.86
2018,3,30,14,45,403.0,267.0,1.4,22.05,535.0,674.95,509.28
2018,3,30,15,0,339.0,270.0,1.4,22.0,483.0,613.91,466.77
2018,3,30,15,15,281.0,258.0,1.4,22.0,426.5,542.69,416.31
2018,3,30,15,30,223.0,246.0,1.4,22.0,370.0,460.63,356.92
2018,3,30,15,45,296.5,211.5,1.3,21.7,361.0,486.56,379.5
2018,3,30,16,0,370.0,177.0,1.2,21.4,352.0,492.69,386.61
2018,3,30,16,15,328.0,162.0,1.1,20.9,304.5,431.28,341.03
2018,3,30,16,30,286.0,147.0,1.0,20.4,257.0,372.43,296.76
2018,3,30,16,45,286.0,124.5,0.95,19.95,220.5,333.95,267.92
2018,3,30,17,0,286.0,102.0,0.9,19.5,184.0,294.49,237.03
2018,3,30,17,15,273.0,83.0,0.95,18.8,148.5,261.35,209.9
2018,3,30,17,30,260.0,64.0,1.0,18.1,113.0,218.62,173.66
2018,3,30,17,45,201.0,48.0,1.05,17.45,78.5,161.02,124.04
2018,3,30,18,0,142.0,32.0,1.1,16.8,44.0,110.35,75.62
2018,3,30,18,15,83.5,18.0,1.15,16.2,24.0,43.35,0.0
2018,3,30,18,30,25.0,4.0,1.2,15.6,4.0,0.0,0.0
2018,3,30,18,45,12.5,2.0,1.25,14.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,31,5,45,7.5,3.5,1.7,7.8,3.5,0.0,0.0
2018,3,31,6,0,15.0,7.0,1.8,8.2,7.0,6.67,0.0
2018,3,31,6,15,99.5,23.5,2.05,8.8,33.5,19.45,3.31
2018,3,31,6,30,184.0,40.0,2.3,9.4,60.0,31.15,21.36
2018,3,31,6,45,236.0,55.5,2.5,10.0,96.0,42.29,32.19
2018,3,31,7,0,288.0,71.0,2.7,10.6,132.0,52.93,42.14
2018,3,31,7,15,206.0,94.5,2.65,11.1,144.0,72.64,59.99
2018,3,31,7,30,124.0,118.0,2.6,11.6,156.0,101.73,78.31
2018,3,31,7,45,213.0,137.0,2.5,12.1,217.0,133.97,99.4
2018,3,31,8,0,302.0,156.0,2.4,12.6,278.0,181.23,134.29
2018,3,31,8,15,299.5,179.5,2.45,13.15,313.5,221.99,168.98
2018,3,31,8,30,297.0,203.0,2.5,13.7,349.0,262.65,203.63
2018,3,31,8,45,274.0,228.5,2.5,14.3,373.5,297.64,233.46
2018,3,31,9,0,251.0,254.0,2.5,14.9,398.0,330.07,260.19
2018,3,31,9,15,274.0,271.0,2.55,15.4,439.0,373.93,294.89
2018,3,31,9,30,297.0,288.0,2.6,15.9,480.0,420.08,330.75
2018,3,31,9,45,284.5,309.0,2.65,16.45,501.0,451.7,354.55
2018,3,31,10,0,272.0,330.0,2.7,17.0,522.0,481.81,376.61
2018,3,31,10,15,312.0,335.5,2.7,17.45,565.0,531.01,413.36
2018,3,31,10,30,352.0,341.0,2.7,17.9,608.0,583.02,451.52
2018,3,31,10,45,415.5,329.5,2.7,18.35,653.5,643.26,495.61
2018,3,31,11,0,479.0,318.0,2.7,18.8,699.0,703.63,539.04
2018,3,31,11,15,522.5,310.5,2.75,19.05,733.0,753.97,574.97
2018,3,31,11,30,566.0,303.0,2.8,19.3,767.0,805.08,611.06
2018,3,31,11,45,601.0,290.0,2.85,19.6,787.0,843.34,637.76
2018,3,31,12,0,636.0,277.0,2.9,19.9,807.0,882.35,664.82
2018,3,31,12,15,662.0,263.0,2.95,20.0,814.0,909.87,684.32
2018,3,31,12,30,688.0,249.0,3.0,20.1,821.0,935.18,702.39
2018,3,31,12,45,727.0,226.0,3.0,20.25,824.5,961.12,719.74
2018,3,31,13,0,766.0,203.0,3.0,20.4,828.0,983.91,734.73
2018,3,31,13,15,839.0,162.0,3.05,20.35,834.0,1011.02,753.69
2018,3,31,13,30,912.0,121.0,3.1,20.3,840.0,1031.14,768.06
2018,3,31,13,45,877.0,130.0,3.15,20.25,804.5,1014.13,757.99
2018,3,31,14,0,842.0,139.0,3.2,20.2,769.0,985.23,740.33
2018,3,31,14,15,720.5,178.0,3.2,20.0,701.0,910.07,691.11
2018,3,31,14,30,599.0,217.0,3.2,19.8,633.0,823.47,632.47
2018,3,31,14,45,613.0,197.0,3.25,19.6,603.0,808.76,625.27
2018,3,31,15,0,627.0,177.0,3.3,19.4,573.0,786.07,611.61
2018,3,31,15,15,680.0,145.5,3.3,19.4,548.0,780.76,609.54
2018,3,31,15,30,733.0,114.0,3.3,19.4,523.0,768.29,602.31
2018,3,31,15,45,751.5,98.0,3.3,18.45,485.5,736.04,582.85
2018,3,31,16,0,770.0,82.0,3.3,17.5,448.0,703.79,563.15
2018,3,31,16,15,589.5,105.0,3.2,16.75,367.0,572.44,465.56
2018,3,31,16,30,409.0,128.0,3.1,16.0,286.0,445.29,365.56
2018,3,31,16,45,442.0,104.0,3.0,15.2,252.0,419.59,347.1
2018,3,31,17,0,475.0,80.0,2.9,14.4,218.0,393.39,326.31
2018,3,31,17,15,425.0,68.0,2.95,13.45,173.0,327.84,271.59
2018,3,31,17,30,375.0,56.0,3.0,12.5,128.0,263.81,216.19
2018,3,31,17,45,291.5,44.0,3.05,11.6,89.5,194.18,154.46
2018,3,31,18,0,208.0,32.0,3.1,10.7,51.0,134.39,96.61
2018,3,31,18,15,110.5,17.5,3.2,10.25,27.0,51.43,0.0
2018,3,31,18,30,13.0,3.0,3.3,9.8,3.0,0.0,0.0
2018,3,31,18,45,6.5,1.5,3.4,9.35,1.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,1,5,45,38.0,5.5,1.25,5.7,6.0,0.0,0.0
2018,4,1,6,0,76.0,11.0,1.3,6.1,12.0,10.48,0.0
2018,4,1,6,15,219.5,24.5,1.5,6.85,46.0,20.34,6.39
2018,4,1,6,30,363.0,38.0,1.7,7.6,80.0,30.71,21.33
2018,4,1,6,45,459.5,47.0,1.95,8.35,128.0,36.22,27.03
2018,4,1,7,0,556.0,56.0,2.2,9.1,176.0,41.55,32.16
2018,4,1,7,15,616.5,62.5,2.15,9.75,229.0,44.49,34.89
2018,4,1,7,30,677.0,69.0,2.1,10.4,282.0,83.44,46.33
2018,4,1,7,45,716.5,74.5,2.05,11.1,335.5,137.09,80.26
2018,4,1,8,0,756.0,80.0,2.0,11.8,389.0,198.78,129.67
2018,4,1,8,15,784.0,84.0,1.95,12.45,440.5,257.13,180.61
2018,4,1,8,30,812.0,88.0,1.9,13.1,492.0,318.22,234.69
2018,4,1,8,45,832.5,91.5,1.9,13.75,540.0,378.65,287.79
2018,4,1,9,0,853.0,95.0,1.9,14.4,588.0,440.33,340.35
2018,4,1,9,15,875.0,94.5,1.95,15.0,632.5,501.51,390.98
2018,4,1,9,30,897.0,94.0,2.0,15.6,677.0,561.27,438.85
2018,4,1,9,45,916.5,92.0,2.05,16.15,716.5,618.5,483.36
2018,4,1,10,0,936.0,90.0,2.1,16.7,756.0,675.43,526.24
2018,4,1,10,15,944.0,91.5,2.15,17.15,787.0,727.48,564.38
2018,4,1,10,30,952.0,93.0,2.2,17.6,818.0,777.66,598.56
2018,4,1,10,45,958.0,94.0,2.3,18.05,841.5,823.72,629.22
2018,4,1,11,0,964.0,95.0,2.4,18.5,865.0,867.27,657.88
2018,4,1,11,15,966.5,96.0,2.45,18.75,880.5,905.22,682.58
2018,4,1,11,30,969.0,97.0,2.5,19.0,896.0,940.04,705.07
2018,4,1,11,45,970.5,97.0,2.6,19.2,903.0,969.64,724.61
2018,4,1,12,0,972.0,97.0,2.7,19.4,910.0,995.75,741.9
2018,4,1,12,15,971.5,97.0,2.8,19.45,909.0,1016.39,756.07
2018,4,1,12,30,971.0,97.0,2.9,19.5,908.0,1033.24,767.9
2018,4,1,12,45,968.5,97.0,3.0,19.55,898.5,1044.31,776.08
2018,4,1,13,0,966.0,97.0,3.1,19.6,889.0,1051.46,781.85
2018,4,1,13,15,961.5,96.0,3.15,19.55,871.0,1051.59,783.03
2018,4,1,13,30,957.0,95.0,3.2,19.5,853.0,1047.77,781.8
2018,4,1,13,45,950.5,94.0,3.3,19.45,827.5,1038.09,777.28
2018,4,1,14,0,944.0,93.0,3.4,19.4,802.0,1024.59,770.33
2018,4,1,14,15,935.5,91.5,3.5,19.2,770.0,1004.91,759.72
2018,4,1,14,30,927.0,90.0,3.6,19.0,738.0,981.7,746.74
2018,4,1,14,45,915.0,88.5,3.7,18.8,699.0,951.9,729.16
2018,4,1,15,0,903.0,87.0,3.8,18.6,660.0,919.09,709.37
2018,4,1,15,15,887.0,84.5,3.8,18.6,615.5,878.82,683.01
2018,4,1,15,30,871.0,82.0,3.8,18.6,571.0,836.23,654.79
2018,4,1,15,45,826.0,83.5,3.95,17.7,515.0,779.6,618.75
2018,4,1,16,0,781.0,85.0,4.1,16.8,459.0,716.4,576.7
2018,4,1,16,15,757.0,80.5,4.15,16.05,410.0,662.22,539.53
2018,4,1,16,30,733.0,76.0,4.2,15.3,361.0,607.62,500.53
2018,4,1,16,45,698.5,70.0,4.25,14.55,310.0,547.75,454.35
2018,4,1,17,0,664.0,64.0,4.3,13.8,259.0,486.23,404.88
2018,4,1,17,15,598.0,58.0,4.3,12.9,207.0,409.58,340.76
2018,4,1,17,30,532.0,52.0,4.3,12.0,155.0,338.38,278.51
2018,4,1,17,45,421.5,43.0,4.3,11.15,109.0,250.61,200.72
2018,4,1,18,0,311.0,34.0,4.3,10.3,63.0,174.14,127.71
2018,4,1,18,15,174.5,20.0,4.3,9.9,34.5,86.24,0.0
2018,4,1,18,30,38.0,6.0,4.3,9.5,6.0,5.72,0.0
2018,4,1,18,45,19.0,3.0,4.25,9.1,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,8.55,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,2,5,45,40.0,6.5,2.7,6.55,7.5,0.0,0.0
2018,4,2,6,0,80.0,13.0,2.9,6.9,15.0,12.39,0.0
2018,4,2,6,15,185.5,27.5,3.0,7.4,46.0,21.79,9.08
2018,4,2,6,30,291.0,42.0,3.1,7.9,77.0,32.63,23.11
2018,4,2,6,45,337.0,55.5,3.2,8.35,115.5,42.15,32.4
2018,4,2,7,0,383.0,69.0,3.3,8.8,154.0,51.23,40.97
2018,4,2,7,15,504.0,73.5,3.35,9.35,216.0,53.24,42.87
2018,4,2,7,30,625.0,78.0,3.4,9.9,278.0,90.46,53.17
2018,4,2,7,45,637.5,88.0,3.4,10.45,322.5,141.76,87.79
2018,4,2,8,0,650.0,98.0,3.4,11.0,367.0,194.52,131.53
2018,4,2,8,15,529.0,141.5,3.3,11.6,378.5,245.0,181.21
2018,4,2,8,30,408.0,185.0,3.2,12.2,390.0,281.15,217.42
2018,4,2,8,45,437.0,197.0,3.1,12.8,435.5,329.81,258.42
2018,4,2,9,0,466.0,209.0,3.0,13.4,481.0,381.43,301.05
2018,4,2,9,15,631.5,167.5,2.95,13.9,564.0,453.41,358.88
2018,4,2,9,30,797.0,126.0,2.9,14.4,647.0,540.57,428.19
2018,4,2,9,45,861.5,107.0,2.85,14.9,699.0,603.27,477.46
2018,4,2,10,0,926.0,88.0,2.8,15.4,751.0,669.75,528.35
2018,4,2,10,15,934.0,89.0,2.75,15.8,781.0,720.75,565.96
2018,4,2,10,30,942.0,90.0,2.7,16.2,811.0,769.9,599.39
2018,4,2,10,45,947.5,91.5,2.7,16.6,834.5,815.56,629.72
2018,4,2,11,0,953.0,93.0,2.7,17.0,858.0,858.73,657.92
2018,4,2,11,15,956.0,93.5,2.7,17.35,873.0,896.09,681.93
2018,4,2,11,30,959.0,94.0,2.7,17.7,888.0,930.38,703.69
2018,4,2,11,45,960.0,94.5,2.65,18.05,895.0,959.66,721.48
2018,4,2,12,0,961.0,95.0,2.6,18.4,902.0,985.48,736.88
2018,4,2,12,15,960.5,95.0,2.65,18.6,901.0,1005.78,750.0
2018,4,2,12,30,960.0,95.0,2.7,18.8,900.0,1022.34,760.77
2018,4,2,12,45,958.0,94.5,2.7,19.0,890.5,1033.1,767.37
2018,4,2,13,0,956.0,94.0,2.7,19.2,881.0,1039.98,771.6
2018,4,2,13,15,950.5,94.0,2.7,19.25,863.5,1040.08,771.99
2018,4,2,13,30,945.0,94.0,2.7,19.3,846.0,1036.28,770.05
2018,4,2,13,45,937.0,94.5,2.7,19.4,821.0,1026.78,764.39
2018,4,2,14,0,929.0,95.0,2.7,19.5,796.0,1013.56,756.46
2018,4,2,14,15,920.0,93.5,2.65,19.4,763.5,993.52,744.23
2018,4,2,14,30,911.0,92.0,2.6,19.3,731.0,970.02,729.83
2018,4,2,14,45,898.5,90.5,2.55,19.25,692.5,940.02,710.97
2018,4,2,15,0,886.0,89.0,2.5,19.2,654.0,907.09,690.13
2018,4,2,15,15,870.5,87.0,2.5,19.2,610.5,868.25,665.43
2018,4,2,15,30,855.0,85.0,2.5,19.2,567.0,833.99,643.74
2018,4,2,15,45,837.0,81.0,2.35,18.85,519.0,786.11,611.88
2018,4,2,16,0,819.0,77.0,2.2,18.5,471.0,736.64,578.53
2018,4,2,16,15,790.5,73.0,2.05,17.9,419.5,678.23,538.55
2018,4,2,16,30,762.0,69.0,1.9,17.3,368.0,619.76,497.57
2018,4,2,16,45,717.0,66.0,1.8,16.65,315.0,552.21,446.82
2018,4,2,17,0,672.0,63.0,1.7,16.0,262.0,490.05,398.03
2018,4,2,17,15,606.5,57.0,1.7,14.95,210.0,413.23,336.47
2018,4,2,17,30,541.0,51.0,1.7,13.9,158.0,341.85,276.36
2018,4,2,17,45,423.5,42.5,1.75,12.85,111.0,251.16,198.6
2018,4,2,18,0,306.0,34.0,1.8,11.8,64.0,172.59,126.49
2018,4,2,18,15,172.0,20.0,1.95,11.3,35.0,86.37,0.0
2018,4,2,18,30,38.0,6.0,2.1,10.8,6.0,15.65,0.0
2018,4,2,18,45,19.0,3.0,2.2,10.3,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,3,5,45,59.0,7.5,1.35,4.5,9.0,0.0,0.0
2018,4,3,6,0,118.0,15.0,1.3,5.0,18.0,14.3,0.0
2018,4,3,6,15,272.5,27.5,1.6,5.8,56.0,22.79,11.24
2018,4,3,6,30,427.0,40.0,1.9,6.6,94.0,32.07,22.89
2018,4,3,6,45,521.5,48.0,2.2,7.45,144.5,36.65,27.63
2018,4,3,7,0,616.0,56.0,2.5,8.3,195.0,41.13,31.92
2018,4,3,7,15,640.0,64.5,2.55,8.95,242.0,45.67,36.09
2018,4,3,7,30,664.0,73.0,2.6,9.6,289.0,90.58,51.25
2018,4,3,7,45,736.5,73.5,2.6,10.2,351.0,147.01,87.71
2018,4,3,8,0,809.0,74.0,2.6,10.8,413.0,207.87,135.92
2018,4,3,8,15,834.5,77.5,2.65,11.4,465.0,268.46,189.8
2018,4,3,8,30,860.0,81.0,2.7,12.0,517.0,331.39,246.45
2018,4,3,8,45,876.5,85.0,2.7,12.6,565.0,393.6,301.91
2018,4,3,9,0,893.0,89.0,2.7,13.2,613.0,458.78,358.01
2018,4,3,9,15,905.0,91.5,2.7,13.7,655.5,518.07,407.88
2018,4,3,9,30,917.0,94.0,2.7,14.2,698.0,576.91,455.6
2018,4,3,9,45,925.5,97.0,2.7,14.7,735.0,633.49,499.92
2018,4,3,10,0,934.0,100.0,2.7,15.2,772.0,688.77,541.74
2018,4,3,10,15,940.5,101.5,2.65,15.7,802.0,739.69,578.82
2018,4,3,10,30,947.0,103.0,2.6,16.2,832.0,788.61,611.81
2018,4,3,10,45,952.0,104.0,2.55,16.65,854.5,833.67,640.97
2018,4,3,11,0,957.0,105.0,2.5,17.1,877.0,876.15,667.9
2018,4,3,11,15,960.5,105.5,2.45,17.4,892.5,914.12,691.74
2018,4,3,11,30,964.0,106.0,2.4,17.7,908.0,949.03,713.27
2018,4,3,11,45,918.0,130.5,2.4,18.0,899.5,960.89,719.75
2018,4,3,12,0,872.0,155.0,2.4,18.3,891.0,974.62,727.79
2018,4,3,12,15,885.0,148.0,2.4,18.45,894.0,999.56,743.74
2018,4,3,12,30,898.0,141.0,2.4,18.6,897.0,1013.09,752.07
2018,4,3,12,45,897.0,139.5,2.45,18.75,888.0,1023.43,759.08
2018,4,3,13,0,896.0,138.0,2.5,18.9,879.0,1030.12,763.86
2018,4,3,13,15,859.0,152.0,2.55,18.9,850.5,1023.66,760.61
2018,4,3,13,30,822.0,166.0,2.6,18.9,822.0,1004.42,749.17
2018,4,3,13,45,853.5,145.5,2.7,18.85,808.5,1011.79,756.22
2018,4,3,14,0,885.0,125.0,2.8,18.8,795.0,1014.38,759.99
2018,4,3,14,15,886.0,118.0,2.85,18.65,765.5,989.71,745.51
2018,4,3,14,30,887.0,111.0,2.9,18.5,736.0,970.13,734.71
2018,4,3,14,45,871.5,108.0,3.0,18.3,695.0,944.23,720.08
2018,4,3,15,0,856.0,105.0,3.1,18.1,654.0,907.29,697.7
2018,4,3,15,15,846.0,101.5,3.1,18.1,613.0,872.04,675.11
2018,4,3,15,30,836.0,98.0,3.1,18.1,572.0,834.18,650.47
2018,4,3,15,45,811.5,95.0,3.2,17.35,522.5,782.81,618.11
2018,4,3,16,0,787.0,92.0,3.3,16.6,473.0,730.33,584.09
2018,4,3,16,15,753.0,88.0,3.25,15.85,420.5,669.0,541.74
2018,4,3,16,30,719.0,84.0,3.2,15.1,368.0,611.81,500.58
2018,4,3,16,45,671.5,79.0,3.15,14.35,314.5,542.24,447.15
2018,4,3,17,0,624.0,74.0,3.1,13.6,261.0,475.28,393.72
2018,4,3,17,15,556.0,66.5,3.1,12.7,209.0,397.42,329.46
2018,4,3,17,30,488.0,59.0,3.1,11.8,157.0,325.19,267.24
2018,4,3,17,45,380.5,48.5,3.05,10.85,111.0,238.91,191.66
2018,4,3,18,0,273.0,38.0,3.0,9.9,65.0,165.91,123.98
2018,4,3,18,15,155.5,23.0,3.0,9.45,36.5,86.0,0.0
2018,4,3,18,30,38.0,8.0,3.0,9.0,8.0,17.57,0.0
2018,4,3,18,45,19.0,4.0,3.0,8.55,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
