Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,4,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,4,5,45,22.0,6.5,2.25,6.45,7.0,0.0,0.0
2018,4,4,6,0,44.0,13.0,2.4,6.7,14.0,12.39,0.0
2018,4,4,6,15,131.0,29.0,2.6,7.15,43.5,22.78,12.08
2018,4,4,6,30,218.0,45.0,2.8,7.6,73.0,34.72,25.22
2018,4,4,6,45,272.0,60.0,3.0,8.1,111.5,45.3,35.38
2018,4,4,7,0,326.0,75.0,3.2,8.6,150.0,55.39,44.83
2018,4,4,7,15,313.5,96.0,3.15,9.05,183.0,69.35,57.53
2018,4,4,7,30,301.0,117.0,3.1,9.5,216.0,110.26,79.61
2018,4,4,7,45,485.5,109.0,3.1,10.0,300.5,144.83,96.96
2018,4,4,8,0,670.0,101.0,3.1,10.5,385.0,204.92,139.79
2018,4,4,8,15,633.5,122.5,3.1,11.05,417.0,258.33,189.19
2018,4,4,8,30,597.0,144.0,3.1,11.6,449.0,307.17,234.47
2018,4,4,8,45,599.5,159.5,3.05,12.1,490.0,360.11,280.9
2018,4,4,9,0,602.0,175.0,3.0,12.6,531.0,412.74,325.72
2018,4,4,9,15,619.5,181.5,3.0,13.05,570.5,463.9,368.15
2018,4,4,9,30,637.0,188.0,3.0,13.5,610.0,515.97,410.07
2018,4,4,9,45,508.0,249.0,3.0,13.95,597.0,531.83,421.67
2018,4,4,10,0,379.0,310.0,3.0,14.4,584.0,533.36,420.99
2018,4,4,10,15,552.0,255.0,3.05,14.7,672.5,624.64,492.58
2018,4,4,10,30,725.0,200.0,3.1,15.0,761.0,727.65,571.08
2018,4,4,10,45,741.5,200.5,3.15,15.35,788.5,774.24,604.28
2018,4,4,11,0,758.0,201.0,3.2,15.7,816.0,819.8,636.54
2018,4,4,11,15,686.0,241.5,3.2,15.85,805.5,829.26,640.8
2018,4,4,11,30,614.0,282.0,3.2,16.0,795.0,831.26,639.85
2018,4,4,11,45,697.5,240.0,3.15,16.2,827.5,886.52,680.28
2018,4,4,12,0,781.0,198.0,3.1,16.4,860.0,941.07,716.95
2018,4,4,12,15,869.5,152.5,3.1,16.4,888.5,991.22,750.63
2018,4,4,12,30,958.0,107.0,3.1,16.4,917.0,1036.52,780.8
2018,4,4,12,45,930.0,119.5,3.15,16.4,899.0,1035.86,780.63
2018,4,4,13,0,902.0,132.0,3.2,16.4,881.0,1030.98,778.19
2018,4,4,13,15,697.0,220.5,3.25,16.2,792.0,945.15,721.32
2018,4,4,13,30,492.0,309.0,3.3,16.0,703.0,836.46,642.77
2018,4,4,13,45,469.5,307.0,3.35,15.8,674.0,812.93,627.96
2018,4,4,14,0,447.0,305.0,3.4,15.6,645.0,787.43,610.98
2018,4,4,14,15,379.0,310.5,3.45,15.45,590.5,712.19,556.83
2018,4,4,14,30,311.0,316.0,3.5,15.3,536.0,650.55,511.56
2018,4,4,14,45,293.0,300.5,3.55,15.1,499.0,612.44,484.84
2018,4,4,15,0,275.0,285.0,3.6,14.9,462.0,573.77,457.19
2018,4,4,15,15,243.0,271.0,3.6,14.9,419.5,510.82,409.98
2018,4,4,15,30,211.0,257.0,3.6,14.9,377.0,462.74,373.35
2018,4,4,15,45,200.5,233.5,3.5,14.3,340.0,422.1,343.33
2018,4,4,16,0,190.0,210.0,3.4,13.7,303.0,381.4,312.66
2018,4,4,16,15,158.5,187.0,3.25,13.25,259.0,326.06,268.83
2018,4,4,16,30,127.0,164.0,3.1,12.8,215.0,272.79,225.84
2018,4,4,16,45,136.0,142.0,3.0,12.3,189.5,249.06,207.29
2018,4,4,17,0,145.0,120.0,2.9,11.8,164.0,224.01,186.87
2018,4,4,17,15,115.0,98.5,2.7,11.15,129.0,177.18,146.9
2018,4,4,17,30,85.0,77.0,2.5,10.5,94.0,133.05,108.5
2018,4,4,17,45,61.0,56.5,2.3,9.85,67.0,95.65,75.33
2018,4,4,18,0,37.0,36.0,2.1,9.2,40.0,60.15,43.08
2018,4,4,18,15,26.0,21.0,2.2,8.95,23.0,34.5,0.0
2018,4,4,18,30,15.0,6.0,2.3,8.7,6.0,9.65,0.0
2018,4,4,18,45,7.5,3.0,2.35,8.5,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.5,2.0,6.85,2.5,0.0,0.0
2018,4,5,6,0,8.0,5.0,2.1,7.3,5.0,4.77,0.0
2018,4,5,6,15,4.0,9.5,2.25,7.7,9.5,8.92,1.55
2018,4,5,6,30,0.0,14.0,2.4,8.1,14.0,12.97,5.92
2018,4,5,6,45,0.0,18.0,2.55,8.5,18.0,16.68,9.5
2018,4,5,7,0,0.0,22.0,2.7,8.9,22.0,20.39,13.0
2018,4,5,7,15,0.5,39.0,2.7,9.1,39.0,36.21,27.47
2018,4,5,7,30,1.0,56.0,2.7,9.3,56.0,52.12,39.77
2018,4,5,7,45,12.0,94.5,2.7,9.5,99.5,88.11,70.07
2018,4,5,8,0,23.0,133.0,2.7,9.7,143.0,122.31,98.36
2018,4,5,8,15,60.5,174.0,2.75,10.3,204.5,168.64,135.42
2018,4,5,8,30,98.0,215.0,2.8,10.9,266.0,220.18,176.67
2018,4,5,8,45,135.5,234.5,2.85,11.55,311.5,257.61,206.33
2018,4,5,9,0,173.0,254.0,2.9,12.2,357.0,301.45,241.2
2018,4,5,9,15,230.5,260.5,2.85,12.7,408.0,347.52,277.76
2018,4,5,9,30,288.0,267.0,2.8,13.2,459.0,400.27,319.35
2018,4,5,9,45,167.5,269.5,2.75,13.7,382.5,349.51,278.49
2018,4,5,10,0,47.0,272.0,2.7,14.2,306.0,284.03,224.93
2018,4,5,10,15,40.5,278.5,2.65,14.4,308.5,289.71,229.02
2018,4,5,10,30,34.0,285.0,2.6,14.6,311.0,294.71,232.29
2018,4,5,10,45,22.5,253.0,2.55,14.8,270.5,258.3,203.19
2018,4,5,11,0,11.0,221.0,2.5,15.0,230.0,216.45,169.74
2018,4,5,11,15,31.0,286.0,2.6,15.05,312.0,301.98,237.26
2018,4,5,11,30,51.0,351.0,2.7,15.1,394.0,386.53,302.26
2018,4,5,11,45,50.5,359.0,2.8,15.15,402.0,397.7,310.35
2018,4,5,12,0,50.0,367.0,2.9,15.2,410.0,408.79,318.71
2018,4,5,12,15,33.0,316.0,3.05,15.0,344.5,343.53,268.91
2018,4,5,12,30,16.0,265.0,3.2,14.8,279.0,268.23,210.57
2018,4,5,12,45,13.0,239.5,3.35,14.55,250.5,240.92,189.59
2018,4,5,13,0,10.0,214.0,3.5,14.3,222.0,213.42,168.12
2018,4,5,13,15,13.0,239.0,3.5,14.05,249.5,241.46,190.82
2018,4,5,13,30,16.0,264.0,3.5,13.8,277.0,269.95,213.72
2018,4,5,13,45,14.5,252.0,3.5,13.55,263.5,256.96,203.77
2018,4,5,14,0,13.0,240.0,3.5,13.3,250.0,243.89,193.84
2018,4,5,14,15,11.0,223.5,3.4,12.95,231.5,225.73,179.81
2018,4,5,14,30,9.0,207.0,3.3,12.6,213.0,207.54,165.67
2018,4,5,14,45,6.0,185.5,3.2,12.25,189.5,183.38,146.54
2018,4,5,15,0,3.0,164.0,3.1,11.9,166.0,159.32,127.31
2018,4,5,15,15,2.0,152.0,3.1,11.9,153.5,146.74,117.3
2018,4,5,15,30,1.0,140.0,3.1,11.9,141.0,134.2,107.25
2018,4,5,15,45,3.5,144.0,2.8,11.25,146.0,140.92,113.53
2018,4,5,16,0,6.0,148.0,2.5,10.6,151.0,147.88,120.04
2018,4,5,16,15,12.5,143.0,2.3,10.35,148.5,148.5,121.25
2018,4,5,16,30,19.0,138.0,2.1,10.1,146.0,148.92,122.24
2018,4,5,16,45,22.5,123.5,1.95,9.85,131.5,136.61,112.3
2018,4,5,17,0,26.0,109.0,1.8,9.6,117.0,130.79,107.62
2018,4,5,17,15,14.0,87.5,1.7,9.4,91.5,94.66,76.5
2018,4,5,17,30,2.0,66.0,1.6,9.2,66.0,66.27,51.71
2018,4,5,17,45,1.0,47.5,1.5,9.0,47.5,47.18,34.78
2018,4,5,18,0,0.0,29.0,1.4,8.8,29.0,27.69,17.22
2018,4,5,18,15,4.5,16.5,1.3,8.75,16.5,16.78,0.0
2018,4,5,18,30,9.0,4.0,1.2,8.7,4.0,6.17,0.0
2018,4,5,18,45,4.5,2.0,1.1,8.6,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,8.9,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,9.0,3.0,2.86,0.0
2018,4,6,6,15,0.0,4.5,2.1,9.15,4.5,4.16,0.0
2018,4,6,6,30,0.0,6.0,2.3,9.3,6.0,5.55,0.0
2018,4,6,6,45,0.0,7.5,2.5,9.4,7.5,6.94,0.64
2018,4,6,7,0,0.0,9.0,2.7,9.5,9.0,8.33,1.96
2018,4,6,7,15,0.0,12.0,2.85,9.75,12.0,11.12,4.51
2018,4,6,7,30,0.0,15.0,3.0,10.0,15.0,13.9,6.49
2018,4,6,7,45,0.0,27.5,3.2,10.2,27.5,25.52,16.54
2018,4,6,8,0,0.0,40.0,3.4,10.4,40.0,37.16,26.49
2018,4,6,8,15,0.0,44.5,3.4,10.75,44.5,41.36,29.94
2018,4,6,8,30,0.0,49.0,3.4,11.1,49.0,45.57,33.36
2018,4,6,8,45,0.0,68.0,3.45,11.45,68.0,63.31,48.21
2018,4,6,9,0,0.0,87.0,3.5,11.8,87.0,81.08,62.9
2018,4,6,9,15,0.0,85.5,3.5,12.15,85.5,79.7,61.47
2018,4,6,9,30,0.0,84.0,3.5,12.5,84.0,78.32,60.08
2018,4,6,9,45,0.0,75.5,3.55,12.9,75.5,70.39,53.27
2018,4,6,10,0,0.0,67.0,3.6,13.3,67.0,62.47,46.51
2018,4,6,10,15,0.0,84.0,3.6,13.45,84.0,78.39,59.55
2018,4,6,10,30,0.0,101.0,3.6,13.6,101.0,94.31,72.5
2018,4,6,10,45,1.5,118.0,3.55,13.8,119.0,111.44,86.38
2018,4,6,11,0,3.0,135.0,3.5,14.0,137.0,128.76,100.34
2018,4,6,11,15,7.0,175.5,3.55,14.05,181.0,170.64,134.15
2018,4,6,11,30,11.0,216.0,3.6,14.1,225.0,213.19,168.12
2018,4,6,11,45,12.0,229.0,3.6,14.2,239.0,227.25,179.09
2018,4,6,12,0,13.0,242.0,3.6,14.3,253.0,241.43,190.2
2018,4,6,12,15,13.5,248.5,3.6,14.35,260.0,248.93,196.07
2018,4,6,12,30,14.0,255.0,3.6,14.4,267.0,256.46,202.0
2018,4,6,12,45,11.0,224.5,3.6,14.4,234.0,224.25,176.54
2018,4,6,13,0,8.0,194.0,3.6,14.4,201.0,191.9,150.88
2018,4,6,13,15,5.5,164.0,3.6,14.4,168.5,160.47,125.77
2018,4,6,13,30,3.0,134.0,3.6,14.4,136.0,129.09,100.49
2018,4,6,13,45,4.0,150.0,3.6,14.4,153.0,145.6,114.07
2018,4,6,14,0,5.0,166.0,3.6,14.4,170.0,162.3,127.73
2018,4,6,14,15,5.0,159.0,3.5,14.35,163.0,155.54,122.46
2018,4,6,14,30,5.0,152.0,3.4,14.3,156.0,148.75,117.21
2018,4,6,14,45,8.5,157.0,3.25,14.25,163.0,157.07,124.4
2018,4,6,15,0,12.0,162.0,3.1,14.2,170.0,165.38,131.58
2018,4,6,15,15,10.0,165.0,3.1,14.2,171.5,166.85,133.0
2018,4,6,15,30,8.0,168.0,3.1,14.2,173.0,168.67,134.76
2018,4,6,15,45,62.5,181.0,2.8,14.05,212.5,236.93,192.73
2018,4,6,16,0,117.0,194.0,2.5,13.9,252.0,305.49,249.72
2018,4,6,16,15,95.5,168.5,2.45,13.75,212.5,257.21,210.74
2018,4,6,16,30,74.0,143.0,2.4,13.6,173.0,200.3,164.45
2018,4,6,16,45,37.0,93.5,2.35,13.5,108.5,118.15,95.7
2018,4,6,17,0,0.0,44.0,2.3,13.4,44.0,40.87,29.49
2018,4,6,17,15,12.5,44.5,2.1,13.2,47.0,49.5,37.13
2018,4,6,17,30,25.0,45.0,1.9,13.0,50.0,56.38,42.8
2018,4,6,17,45,16.5,33.5,1.75,12.85,36.5,39.72,27.97
2018,4,6,18,0,8.0,22.0,1.6,12.7,23.0,23.84,13.79
2018,4,6,18,15,4.0,12.0,1.65,12.65,12.5,12.55,0.0
2018,4,6,18,30,0.0,2.0,1.7,12.6,2.0,1.91,0.0
2018,4,6,18,45,0.0,1.0,1.75,12.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,7,5,45,10.0,7.5,3.4,10.7,8.0,7.15,0.0
2018,4,7,6,0,20.0,15.0,3.3,10.6,16.0,13.3,0.0
2018,4,7,6,15,44.0,32.0,3.4,10.75,37.5,27.42,17.2
2018,4,7,6,30,68.0,49.0,3.5,10.9,59.0,41.26,30.89
2018,4,7,6,45,68.0,68.5,3.6,11.0,82.0,56.52,45.13
2018,4,7,7,0,68.0,88.0,3.7,11.1,105.0,74.49,61.58
2018,4,7,7,15,123.0,111.5,3.85,11.25,150.5,89.57,75.13
2018,4,7,7,30,178.0,135.0,4.0,11.4,196.0,122.31,92.8
2018,4,7,7,45,182.5,159.0,4.1,11.6,230.5,156.06,119.17
2018,4,7,8,0,187.0,183.0,4.2,11.8,265.0,190.76,147.94
2018,4,7,8,15,193.0,206.5,4.2,12.05,299.5,226.3,177.83
2018,4,7,8,30,199.0,230.0,4.2,12.3,334.0,262.79,208.44
2018,4,7,8,45,189.5,251.5,4.2,12.55,358.0,292.72,233.65
2018,4,7,9,0,180.0,273.0,4.2,12.8,382.0,321.59,257.42
2018,4,7,9,15,228.0,269.0,4.2,13.1,416.5,355.23,284.57
2018,4,7,9,30,276.0,265.0,4.2,13.4,451.0,393.38,315.36
2018,4,7,9,45,343.5,277.0,4.2,13.7,521.0,462.07,369.74
2018,4,7,10,0,411.0,289.0,4.2,14.0,591.0,539.32,429.74
2018,4,7,10,15,521.0,262.0,4.25,14.2,661.0,613.58,488.07
2018,4,7,10,30,631.0,235.0,4.3,14.4,731.0,696.92,552.37
2018,4,7,10,45,587.5,262.0,4.35,14.65,733.5,717.45,566.13
2018,4,7,11,0,544.0,289.0,4.4,14.9,736.0,734.81,577.49
2018,4,7,11,15,676.5,234.0,4.5,14.95,800.0,817.82,641.93
2018,4,7,11,30,809.0,179.0,4.6,15.0,864.0,899.91,702.0
2018,4,7,11,45,829.0,171.5,4.7,15.05,878.0,935.37,727.01
2018,4,7,12,0,849.0,164.0,4.8,15.1,892.0,968.54,750.7
2018,4,7,12,15,853.0,164.0,4.85,15.1,894.5,991.7,767.15
2018,4,7,12,30,857.0,164.0,4.9,15.1,897.0,1011.62,781.49
2018,4,7,12,45,856.0,165.0,5.0,15.1,890.5,1024.35,791.37
2018,4,7,13,0,855.0,166.0,5.1,15.1,884.0,1033.52,798.95
2018,4,7,13,15,837.5,169.5,5.15,15.0,861.0,1025.45,794.52
2018,4,7,13,30,820.0,173.0,5.2,14.9,838.0,1013.75,787.76
2018,4,7,13,45,837.0,160.0,5.2,14.8,821.5,1015.11,789.97
2018,4,7,14,0,854.0,147.0,5.2,14.7,805.0,1012.4,789.39
2018,4,7,14,15,846.5,144.0,5.25,14.5,773.5,992.92,777.76
2018,4,7,14,30,839.0,141.0,5.3,14.3,742.0,970.11,763.87
2018,4,7,14,45,829.5,136.5,5.3,14.05,704.5,940.62,744.95
2018,4,7,15,0,820.0,132.0,5.3,13.8,667.0,908.19,723.83
2018,4,7,15,15,801.0,128.0,5.3,13.8,622.0,865.24,694.12
2018,4,7,15,30,782.0,124.0,5.3,13.8,577.0,825.12,666.34
2018,4,7,15,45,759.5,119.0,5.15,13.2,528.5,774.64,631.1
2018,4,7,16,0,737.0,114.0,5.0,12.6,480.0,723.1,594.56
2018,4,7,16,15,707.5,107.0,4.85,12.2,428.0,663.38,550.49
2018,4,7,16,30,678.0,100.0,4.7,11.8,376.0,603.9,504.29
2018,4,7,16,45,627.0,94.5,4.5,11.45,322.0,532.88,447.09
2018,4,7,17,0,576.0,89.0,4.3,11.1,268.0,464.75,390.66
2018,4,7,17,15,473.5,80.0,3.9,10.55,209.0,365.74,307.03
2018,4,7,17,30,371.0,71.0,3.5,10.0,150.0,280.58,233.19
2018,4,7,17,45,293.5,57.5,3.1,9.4,109.0,211.47,171.6
2018,4,7,18,0,216.0,44.0,2.7,8.8,68.0,151.18,116.12
2018,4,7,18,15,123.5,27.0,2.55,8.5,39.0,82.95,33.18
2018,4,7,18,30,31.0,10.0,2.4,8.2,10.0,17.69,0.0
2018,4,7,18,45,15.5,5.0,2.25,7.85,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,8,5,45,66.0,11.0,1.55,5.6,14.5,10.48,0.0
2018,4,8,6,0,132.0,22.0,1.6,6.1,29.0,17.57,0.0
2018,4,8,6,15,262.5,35.5,1.95,6.65,68.5,27.81,18.22
2018,4,8,6,30,393.0,49.0,2.3,7.2,108.0,39.1,29.53
2018,4,8,6,45,482.5,57.5,2.6,7.75,158.5,43.74,34.21
2018,4,8,7,0,572.0,66.0,2.9,8.3,209.0,48.26,38.49
2018,4,8,7,15,628.5,71.5,3.0,8.65,262.5,56.15,45.66
2018,4,8,7,30,685.0,77.0,3.1,9.0,316.0,106.31,60.62
2018,4,8,7,45,724.5,81.5,3.2,9.35,370.0,160.3,99.24
2018,4,8,8,0,764.0,86.0,3.3,9.7,424.0,222.38,151.56
2018,4,8,8,15,791.0,90.0,3.25,10.1,475.5,281.26,204.46
2018,4,8,8,30,818.0,94.0,3.2,10.5,527.0,342.7,259.93
2018,4,8,8,45,837.5,97.0,3.2,10.95,574.5,402.7,313.57
2018,4,8,9,0,857.0,100.0,3.2,11.4,622.0,463.78,366.59
2018,4,8,9,15,874.5,101.5,3.15,11.75,665.5,523.28,416.77
2018,4,8,9,30,892.0,103.0,3.1,12.1,709.0,583.99,466.15
2018,4,8,9,45,906.5,103.0,3.05,12.5,747.0,639.83,510.18
2018,4,8,10,0,921.0,103.0,3.0,12.9,785.0,694.91,552.22
2018,4,8,10,15,928.0,105.0,3.0,13.2,815.0,745.73,590.2
2018,4,8,10,30,935.0,107.0,3.0,13.5,845.0,794.61,623.94
2018,4,8,10,45,939.5,109.0,3.0,13.8,868.0,839.41,654.16
2018,4,8,11,0,944.0,111.0,3.0,14.1,891.0,881.66,682.24
2018,4,8,11,15,947.0,111.5,3.0,14.35,905.5,918.4,706.35
2018,4,8,11,30,950.0,112.0,3.0,14.6,920.0,952.1,728.23
2018,4,8,11,45,950.5,113.0,3.0,14.85,926.5,980.86,746.63
2018,4,8,12,0,951.0,114.0,3.0,15.1,933.0,1006.17,762.69
2018,4,8,12,15,951.0,113.5,3.0,15.25,931.5,1025.91,775.31
2018,4,8,12,30,951.0,113.0,3.0,15.4,930.0,1041.96,785.58
2018,4,8,12,45,949.5,112.5,3.0,15.55,920.5,1052.8,792.49
2018,4,8,13,0,948.0,112.0,3.0,15.7,911.0,1059.8,797.02
2018,4,8,13,15,943.5,110.5,2.95,15.8,892.5,1058.9,796.12
2018,4,8,13,30,939.0,109.0,2.9,15.9,874.0,1054.12,792.87
2018,4,8,13,45,932.5,107.5,2.85,15.95,848.0,1043.53,786.09
2018,4,8,14,0,926.0,106.0,2.8,16.0,822.0,1029.22,777.0
2018,4,8,14,15,916.5,104.5,2.8,16.0,789.0,1008.39,764.32
2018,4,8,14,30,907.0,103.0,2.8,16.0,756.0,984.16,749.45
2018,4,8,14,45,894.5,101.5,2.75,15.95,717.0,953.92,730.21
2018,4,8,15,0,882.0,100.0,2.7,15.9,678.0,920.78,708.99
2018,4,8,15,15,866.0,97.5,2.7,15.9,633.5,888.05,688.26
2018,4,8,15,30,850.0,95.0,2.7,15.9,589.0,845.45,660.39
2018,4,8,15,45,827.0,92.0,2.65,15.65,539.5,794.57,626.55
2018,4,8,16,0,804.0,89.0,2.6,15.4,490.0,742.49,591.3
2018,4,8,16,15,771.0,85.5,2.45,14.95,437.0,681.61,548.66
2018,4,8,16,30,738.0,82.0,2.3,14.5,384.0,624.22,507.32
2018,4,8,16,45,692.0,77.5,2.15,14.1,330.0,555.15,454.15
2018,4,8,17,0,646.0,73.0,2.0,13.7,276.0,488.55,401.18
2018,4,8,17,15,578.0,66.5,1.9,12.85,223.0,410.57,337.87
2018,4,8,17,30,510.0,60.0,1.8,12.0,170.0,338.23,276.64
2018,4,8,17,45,404.0,50.5,1.7,11.1,122.5,252.23,202.46
2018,4,8,18,0,298.0,41.0,1.6,10.2,75.0,177.95,136.12
2018,4,8,18,15,174.0,25.5,1.65,9.8,43.0,97.66,45.55
2018,4,8,18,30,50.0,10.0,1.7,9.4,11.0,22.71,0.0
2018,4,8,18,45,25.0,5.0,1.7,8.95,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,9,5,45,15.5,9.5,1.2,5.7,10.5,9.05,0.0
2018,4,9,6,0,31.0,19.0,1.2,6.1,21.0,16.61,0.0
2018,4,9,6,15,58.0,37.5,1.55,6.75,45.0,31.74,21.87
2018,4,9,6,30,85.0,56.0,1.9,7.4,69.0,46.56,36.28
2018,4,9,6,45,108.5,77.0,2.25,8.1,100.5,62.75,51.39
2018,4,9,7,0,132.0,98.0,2.6,8.8,132.0,78.51,65.79
2018,4,9,7,15,196.0,116.5,2.6,9.3,179.5,90.98,71.43
2018,4,9,7,30,260.0,135.0,2.6,9.8,227.0,126.1,93.0
2018,4,9,7,45,259.0,158.5,2.65,10.25,262.0,164.13,122.83
2018,4,9,8,0,258.0,182.0,2.7,10.7,297.0,202.41,154.97
2018,4,9,8,15,253.5,204.5,2.65,11.3,328.5,239.14,186.34
2018,4,9,8,30,249.0,227.0,2.6,11.9,360.0,275.5,217.07
2018,4,9,8,45,233.0,253.5,2.55,12.45,386.5,311.99,247.38
2018,4,9,9,0,217.0,280.0,2.5,13.0,413.0,344.63,273.64
2018,4,9,9,15,328.5,271.5,2.5,13.6,488.5,407.48,322.89
2018,4,9,9,30,440.0,263.0,2.5,14.2,564.0,482.93,381.51
2018,4,9,9,45,624.5,209.0,2.45,14.8,660.5,571.98,450.49
2018,4,9,10,0,809.0,155.0,2.4,15.4,757.0,674.87,528.27
2018,4,9,10,15,855.5,141.0,2.35,15.85,799.5,733.72,570.82
2018,4,9,10,30,902.0,127.0,2.3,16.3,842.0,791.49,610.78
2018,4,9,10,45,901.5,131.0,2.25,16.75,862.0,833.09,637.15
2018,4,9,11,0,901.0,135.0,2.2,17.2,882.0,871.88,661.32
2018,4,9,11,15,913.0,130.5,2.15,17.5,899.0,910.07,685.13
2018,4,9,11,30,925.0,126.0,2.1,17.8,916.0,945.8,706.98
2018,4,9,11,45,928.0,125.5,2.05,18.15,923.0,974.68,723.94
2018,4,9,12,0,931.0,125.0,2.0,18.5,930.0,1000.3,738.7
2018,4,9,12,15,936.0,121.5,2.0,18.7,929.5,1021.34,751.5
2018,4,9,12,30,941.0,118.0,2.0,18.9,929.0,1038.87,762.13
2018,4,9,12,45,919.0,128.0,1.95,19.15,913.0,1040.54,761.86
2018,4,9,13,0,897.0,138.0,1.9,19.4,897.0,1038.19,759.32
2018,4,9,13,15,883.0,141.0,1.8,19.55,875.5,1041.85,760.38
2018,4,9,13,30,869.0,144.0,1.7,19.7,854.0,1032.94,753.43
2018,4,9,13,45,761.5,189.0,1.6,19.9,797.5,980.04,718.34
2018,4,9,14,0,654.0,234.0,1.5,20.1,741.0,918.63,677.87
2018,4,9,14,15,639.0,226.5,1.35,20.2,705.5,889.72,658.22
2018,4,9,14,30,624.0,219.0,1.2,20.3,670.0,858.33,636.5
2018,4,9,14,45,607.0,210.0,1.05,20.4,629.5,821.28,610.99
2018,4,9,15,0,590.0,201.0,0.9,20.5,589.0,777.56,581.07
2018,4,9,15,15,484.0,211.0,0.9,20.5,515.5,680.51,514.56
2018,4,9,15,30,378.0,221.0,0.9,20.5,442.0,574.43,440.3
2018,4,9,15,45,425.5,194.5,0.5,20.5,423.5,584.02,446.34
2018,4,9,16,0,473.0,168.0,0.1,20.5,405.0,575.26,437.89
2018,4,9,16,15,479.0,147.5,0.2,20.1,366.0,537.31,413.87
2018,4,9,16,30,485.0,127.0,0.3,19.7,327.0,497.16,387.75
2018,4,9,16,45,401.0,116.5,0.45,19.3,266.5,408.77,323.54
2018,4,9,17,0,317.0,106.0,0.6,18.9,206.0,327.37,261.94
2018,4,9,17,15,297.5,89.5,0.75,17.95,170.0,281.64,226.7
2018,4,9,17,30,278.0,73.0,0.9,17.0,134.0,237.34,190.32
2018,4,9,17,45,140.0,54.0,1.0,16.0,84.5,131.43,102.72
2018,4,9,18,0,2.0,35.0,1.1,15.0,35.0,35.01,22.98
2018,4,9,18,15,6.5,21.5,1.2,14.5,21.5,24.55,8.9
2018,4,9,18,30,11.0,8.0,1.3,14.0,8.0,10.53,0.0
2018,4,9,18,45,5.5,4.0,1.4,13.45,4.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.5,2.25,9.15,5.5,5.24,0.0
2018,4,10,6,0,0.0,11.0,2.3,9.3,11.0,10.19,0.0
2018,4,10,6,15,0.0,25.0,2.4,9.7,25.0,23.21,14.43
2018,4,10,6,30,0.0,39.0,2.5,10.1,39.0,36.04,26.59
2018,4,10,6,45,4.5,56.0,2.65,10.5,57.0,51.07,40.48
2018,4,10,7,0,9.0,73.0,2.8,10.9,75.0,65.95,54.02
2018,4,10,7,15,34.0,100.0,2.85,11.2,111.5,86.15,68.28
2018,4,10,7,30,59.0,127.0,2.9,11.5,148.0,113.33,89.25
2018,4,10,7,45,102.5,157.5,2.95,11.75,201.0,146.0,114.0
2018,4,10,8,0,146.0,188.0,3.0,12.0,254.0,188.49,147.39
2018,4,10,8,15,138.5,205.5,3.1,12.15,273.5,213.29,168.56
2018,4,10,8,30,131.0,223.0,3.2,12.3,293.0,237.17,188.82
2018,4,10,8,45,131.5,244.0,3.3,12.45,319.5,266.14,212.7
2018,4,10,9,0,132.0,265.0,3.4,12.6,346.0,295.3,236.36
2018,4,10,9,15,102.0,283.5,3.45,12.75,349.0,307.74,246.26
2018,4,10,9,30,72.0,302.0,3.5,12.9,352.0,315.94,252.3
2018,4,10,9,45,92.0,329.0,3.55,13.0,396.0,358.66,285.84
2018,4,10,10,0,112.0,356.0,3.6,13.1,440.0,403.69,320.77
2018,4,10,10,15,106.0,366.0,3.55,13.2,448.0,417.0,330.39
2018,4,10,10,30,100.0,376.0,3.5,13.3,456.0,429.53,339.42
2018,4,10,10,45,103.0,387.0,3.45,13.45,471.0,449.3,354.09
2018,4,10,11,0,106.0,398.0,3.4,13.6,486.0,469.13,368.67
2018,4,10,11,15,65.0,353.0,3.35,13.6,407.5,396.39,311.99
2018,4,10,11,30,24.0,308.0,3.3,13.6,329.0,319.87,251.76
2018,4,10,11,45,30.5,331.5,3.25,13.6,358.0,351.59,276.65
2018,4,10,12,0,37.0,355.0,3.2,13.6,387.0,384.02,301.56
2018,4,10,12,15,60.5,386.5,3.25,13.6,439.0,441.53,346.14
2018,4,10,12,30,84.0,418.0,3.3,13.6,491.0,500.49,391.2
2018,4,10,12,45,104.0,408.0,3.35,13.55,497.0,513.11,401.59
2018,4,10,13,0,124.0,398.0,3.4,13.5,503.0,538.23,421.5
2018,4,10,13,15,66.0,293.0,3.45,13.45,349.0,359.16,284.44
2018,4,10,13,30,8.0,188.0,3.5,13.4,195.0,186.44,146.96
2018,4,10,13,45,22.0,233.0,3.55,13.35,250.5,254.79,202.67
2018,4,10,14,0,36.0,278.0,3.6,13.3,306.0,317.03,252.44
2018,4,10,14,15,59.0,307.5,3.65,13.15,351.0,372.43,296.99
2018,4,10,14,30,82.0,337.0,3.7,13.0,396.0,428.43,341.66
2018,4,10,14,45,58.5,299.5,3.75,12.85,340.5,365.11,292.34
2018,4,10,15,0,35.0,262.0,3.8,12.7,285.0,302.45,243.08
2018,4,10,15,15,28.5,237.0,3.8,12.7,255.0,269.71,217.47
2018,4,10,15,30,22.0,212.0,3.8,12.7,225.0,226.17,182.77
2018,4,10,15,45,63.0,212.0,3.9,12.4,244.5,271.89,222.31
2018,4,10,16,0,104.0,212.0,4.0,12.1,264.0,304.17,250.61
2018,4,10,16,15,92.5,182.0,3.95,11.9,225.0,259.24,214.42
2018,4,10,16,30,81.0,152.0,3.9,11.7,186.0,214.87,178.26
2018,4,10,16,45,55.0,103.0,3.85,11.5,124.5,139.99,115.42
2018,4,10,17,0,29.0,54.0,3.8,11.3,63.0,69.39,54.91
2018,4,10,17,15,25.5,59.5,3.45,10.75,66.5,72.6,57.6
2018,4,10,17,30,22.0,65.0,3.1,10.2,70.0,77.86,61.76
2018,4,10,17,45,103.0,49.0,2.75,9.65,62.5,108.28,86.68
2018,4,10,18,0,184.0,33.0,2.4,9.1,55.0,123.27,94.94
2018,4,10,18,15,137.5,23.5,2.4,8.7,35.5,84.08,46.69
2018,4,10,18,30,91.0,14.0,2.4,8.3,16.0,37.43,0.0
2018,4,10,18,45,45.5,7.0,2.4,7.9,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,11,5,45,5.5,8.5,2.55,6.8,9.0,8.1,0.0
2018,4,11,6,0,11.0,17.0,2.5,6.9,18.0,15.77,3.17
2018,4,11,6,15,13.5,29.0,2.6,7.25,31.0,26.53,17.64
2018,4,11,6,30,16.0,41.0,2.7,7.6,44.0,37.19,27.96
2018,4,11,6,45,27.0,58.0,2.85,7.9,64.5,51.61,41.43
2018,4,11,7,0,38.0,75.0,3.0,8.2,85.0,65.74,54.42
2018,4,11,7,15,184.5,102.0,3.0,8.45,167.0,82.23,63.34
2018,4,11,7,30,331.0,129.0,3.0,8.7,249.0,129.5,93.08
2018,4,11,7,45,301.0,154.5,3.0,8.95,276.0,168.97,125.6
2018,4,11,8,0,271.0,180.0,3.0,9.2,303.0,205.22,157.8
2018,4,11,8,15,368.0,182.5,2.95,9.4,370.0,253.34,196.0
2018,4,11,8,30,465.0,185.0,2.9,9.6,437.0,310.3,242.8
2018,4,11,8,45,435.0,211.5,2.85,9.8,463.5,352.43,280.02
2018,4,11,9,0,405.0,238.0,2.8,10.0,490.0,390.98,312.98
2018,4,11,9,15,355.5,272.0,2.9,10.15,504.0,422.86,339.57
2018,4,11,9,30,306.0,306.0,3.0,10.3,518.0,448.82,360.33
2018,4,11,9,45,375.0,302.5,3.05,10.5,575.5,507.06,406.6
2018,4,11,10,0,444.0,299.0,3.1,10.7,633.0,573.15,458.18
2018,4,11,10,15,354.0,339.5,3.25,10.75,612.0,570.6,454.88
2018,4,11,10,30,264.0,380.0,3.4,10.8,591.0,562.01,446.65
2018,4,11,10,45,239.5,398.0,3.6,10.85,593.5,571.02,453.25
2018,4,11,11,0,215.0,416.0,3.8,10.9,596.0,581.38,460.55
2018,4,11,11,15,236.0,417.5,4.0,10.9,618.0,612.18,484.66
2018,4,11,11,30,257.0,419.0,4.2,10.9,640.0,650.92,514.63
2018,4,11,11,45,281.0,418.0,4.4,10.9,661.5,683.56,540.31
2018,4,11,12,0,305.0,417.0,4.6,10.9,683.0,716.18,566.02
2018,4,11,12,15,253.5,427.5,4.7,10.85,648.0,688.44,544.24
2018,4,11,12,30,202.0,438.0,4.8,10.8,613.0,646.89,512.33
2018,4,11,12,45,225.0,425.5,4.9,10.8,618.5,662.17,525.56
2018,4,11,13,0,248.0,413.0,5.0,10.8,624.0,689.12,547.15
2018,4,11,13,15,157.5,395.5,5.05,10.75,528.5,572.03,456.48
2018,4,11,13,30,67.0,378.0,5.1,10.7,433.0,452.47,361.98
2018,4,11,13,45,85.0,359.0,5.1,10.6,426.5,451.5,363.04
2018,4,11,14,0,103.0,340.0,5.1,10.5,420.0,449.75,363.19
2018,4,11,14,15,296.5,304.0,5.05,10.4,522.5,625.85,507.39
2018,4,11,14,30,490.0,268.0,5.0,10.3,625.0,780.79,630.48
2018,4,11,14,45,378.0,276.5,4.95,10.2,543.5,663.93,539.5
2018,4,11,15,0,266.0,285.0,4.9,10.1,462.0,564.88,461.19
2018,4,11,15,15,220.0,262.0,4.9,10.1,402.0,479.22,394.38
2018,4,11,15,30,174.0,239.0,4.9,10.1,342.0,409.07,338.37
2018,4,11,15,45,223.5,225.0,4.9,10.05,346.0,429.36,357.33
2018,4,11,16,0,273.0,211.0,4.9,10.0,350.0,457.4,381.88
2018,4,11,16,15,242.5,186.5,4.75,9.8,300.5,396.84,333.03
2018,4,11,16,30,212.0,162.0,4.6,9.6,251.0,337.93,284.95
2018,4,11,16,45,134.0,137.5,4.5,9.4,191.0,240.31,202.67
2018,4,11,17,0,56.0,113.0,4.4,9.2,131.0,151.83,126.5
2018,4,11,17,15,30.0,80.0,4.35,8.95,89.5,98.34,80.23
2018,4,11,17,30,4.0,47.0,4.3,8.7,48.0,45.65,34.14
2018,4,11,17,45,2.0,37.0,4.25,8.45,37.5,35.24,24.8
2018,4,11,18,0,0.0,27.0,4.2,8.2,27.0,25.07,15.52
2018,4,11,18,15,0.0,16.0,4.35,7.95,16.0,14.84,4.56
2018,4,11,18,30,0.0,5.0,4.5,7.7,5.0,4.77,0.0
2018,4,11,18,45,0.0,2.5,4.65,7.45,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,6.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,6.25,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,5.3,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,4.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,4.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,2.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,1.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,4,12,5,15,4.5,1.0,1.75,2.1,1.0,0.0,0.0
2018,4,12,5,30,9.0,2.0,1.8,2.7,2.0,0.0,0.0
2018,4,12,5,45,116.5,15.5,1.85,3.35,23.0,14.77,0.0
2018,4,12,6,0,224.0,29.0,1.9,4.0,44.0,23.1,9.55
2018,4,12,6,15,349.5,39.0,2.2,4.6,86.5,31.48,22.38
2018,4,12,6,30,475.0,49.0,2.5,5.2,129.0,37.93,28.97
2018,4,12,6,45,551.0,56.5,2.8,5.8,181.0,41.82,32.85
2018,4,12,7,0,627.0,64.0,3.1,6.4,233.0,45.6,36.39
2018,4,12,7,15,677.0,69.5,3.2,6.75,287.0,63.75,39.1
2018,4,12,7,30,727.0,75.0,3.3,7.1,341.0,116.87,66.39
2018,4,12,7,45,761.0,79.5,3.45,7.5,395.0,176.57,112.04
2018,4,12,8,0,795.0,84.0,3.6,7.9,449.0,236.07,163.65
2018,4,12,8,15,817.5,88.0,3.55,8.3,500.0,295.67,218.12
2018,4,12,8,30,840.0,92.0,3.5,8.7,551.0,357.25,274.31
2018,4,12,8,45,856.0,96.5,3.5,9.05,598.5,418.45,329.37
2018,4,12,9,0,872.0,101.0,3.5,9.4,646.0,480.31,383.39
2018,4,12,9,15,881.0,105.5,3.45,9.7,687.5,539.07,433.24
2018,4,12,9,30,890.0,110.0,3.4,10.0,729.0,598.03,481.49
2018,4,12,9,45,894.0,115.5,3.4,10.25,764.0,652.4,524.88
2018,4,12,10,0,898.0,121.0,3.4,10.5,799.0,705.08,565.71
2018,4,12,10,15,862.5,141.5,3.35,10.7,813.0,744.43,594.67
2018,4,12,10,30,827.0,162.0,3.3,10.9,827.0,777.61,618.27
2018,4,12,10,45,680.5,231.5,3.3,11.1,788.5,767.88,607.56
2018,4,12,11,0,534.0,301.0,3.3,11.3,750.0,742.71,585.29
2018,4,12,11,15,384.0,359.0,3.35,11.4,684.5,687.66,541.3
2018,4,12,11,30,234.0,417.0,3.4,11.5,619.0,621.32,488.06
2018,4,12,11,45,339.5,381.5,3.5,11.6,677.0,700.23,550.19
2018,4,12,12,0,445.0,346.0,3.6,11.7,735.0,783.49,613.69
2018,4,12,12,15,582.5,285.0,3.7,11.7,793.0,867.4,678.37
2018,4,12,12,30,720.0,224.0,3.8,11.7,851.0,952.17,741.39
2018,4,12,12,45,804.5,186.5,3.95,11.75,880.0,1001.1,776.09
2018,4,12,13,0,889.0,149.0,4.1,11.8,909.0,1053.92,813.68
2018,4,12,13,15,868.0,154.5,4.2,11.75,884.5,1044.21,807.91
2018,4,12,13,30,847.0,160.0,4.3,11.7,860.0,1030.79,800.47
2018,4,12,13,45,784.5,180.5,4.35,11.65,813.5,995.19,777.12
2018,4,12,14,0,722.0,201.0,4.4,11.6,767.0,951.61,748.07
2018,4,12,14,15,785.0,169.0,4.4,11.5,762.0,969.88,762.88
2018,4,12,14,30,848.0,137.0,4.4,11.4,757.0,977.34,769.69
2018,4,12,14,45,835.0,134.0,4.4,11.3,718.0,945.81,748.85
2018,4,12,15,0,822.0,131.0,4.4,11.2,679.0,911.52,726.21
2018,4,12,15,15,803.5,127.5,4.4,11.2,634.0,869.28,697.33
2018,4,12,15,30,785.0,124.0,4.4,11.2,589.0,829.6,670.13
2018,4,12,15,45,761.5,120.0,4.25,10.9,540.5,779.18,634.31
2018,4,12,16,0,738.0,116.0,4.1,10.6,492.0,727.79,597.38
2018,4,12,16,15,708.0,109.5,3.9,10.3,440.0,668.09,553.53
2018,4,12,16,30,678.0,103.0,3.7,10.0,388.0,608.68,507.58
2018,4,12,16,45,636.0,96.0,3.5,9.7,335.0,541.61,454.18
2018,4,12,17,0,594.0,89.0,3.3,9.4,282.0,476.71,400.95
2018,4,12,17,15,532.5,80.0,3.05,8.8,230.0,401.56,337.85
2018,4,12,17,30,471.0,71.0,2.8,8.2,178.0,331.4,276.87
2018,4,12,17,45,378.5,59.5,2.5,7.55,131.0,250.43,205.33
2018,4,12,18,0,286.0,48.0,2.2,6.9,84.0,181.55,142.85
2018,4,12,18,15,171.0,31.0,2.25,6.55,50.0,106.14,67.11
2018,4,12,18,30,56.0,14.0,2.3,6.2,16.0,28.22,0.0
2018,4,12,18,45,28.0,7.0,2.3,5.85,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.0,1.75,1.55,1.0,0.0,0.0
2018,4,13,5,30,8.0,2.0,1.9,2.2,2.0,0.0,0.0
2018,4,13,5,45,94.0,16.0,2.05,2.85,22.5,15.25,0.0
2018,4,13,6,0,180.0,30.0,2.2,3.5,43.0,23.8,11.57
2018,4,13,6,15,305.5,42.0,2.35,4.2,86.0,32.59,23.52
2018,4,13,6,30,431.0,54.0,2.5,4.9,129.0,42.25,33.0
2018,4,13,6,45,516.0,61.5,2.7,5.6,181.0,45.89,36.63
2018,4,13,7,0,601.0,69.0,2.9,6.3,233.0,49.47,39.95
2018,4,13,7,15,653.0,75.0,3.2,7.1,287.5,69.66,43.33
2018,4,13,7,30,705.0,81.0,3.5,7.9,342.0,122.02,71.08
2018,4,13,7,45,742.5,84.0,3.8,8.7,395.5,176.06,111.98
2018,4,13,8,0,780.0,87.0,4.1,9.5,449.0,237.81,165.12
2018,4,13,8,15,805.0,91.0,4.15,10.05,500.5,297.21,218.99
2018,4,13,8,30,830.0,95.0,4.2,10.6,552.0,358.88,274.85
2018,4,13,8,45,849.0,97.5,4.3,11.1,599.0,418.84,328.62
2018,4,13,9,0,868.0,100.0,4.4,11.6,646.0,479.78,381.77
2018,4,13,9,15,884.0,101.5,4.35,12.05,689.0,540.63,432.96
2018,4,13,9,30,900.0,103.0,4.3,12.5,732.0,599.23,480.73
2018,4,13,9,45,913.5,103.0,4.25,12.9,769.0,654.61,524.6
2018,4,13,10,0,927.0,103.0,4.2,13.3,806.0,709.1,566.43
2018,4,13,10,15,933.0,104.5,4.15,13.65,835.0,758.63,603.01
2018,4,13,10,30,939.0,106.0,4.1,14.0,864.0,806.11,635.67
2018,4,13,10,45,943.5,107.5,4.05,14.35,886.0,850.15,665.41
2018,4,13,11,0,948.0,109.0,4.0,14.7,908.0,891.62,692.94
2018,4,13,11,15,949.0,110.5,3.9,14.95,921.5,927.33,716.11
2018,4,13,11,30,950.0,112.0,3.8,15.2,935.0,959.89,736.87
2018,4,13,11,45,949.0,113.0,3.75,15.5,940.5,986.83,753.79
2018,4,13,12,0,948.0,114.0,3.7,15.8,946.0,1010.28,768.28
2018,4,13,12,15,948.0,113.5,3.65,16.0,944.0,1029.55,780.24
2018,4,13,12,30,948.0,113.0,3.6,16.2,942.0,1045.15,789.79
2018,4,13,12,45,936.5,117.5,3.55,16.4,929.0,1051.0,792.87
2018,4,13,13,0,925.0,122.0,3.5,16.6,916.0,1052.97,793.55
2018,4,13,13,15,902.5,131.0,3.45,16.75,892.5,1044.97,787.87
2018,4,13,13,30,880.0,140.0,3.4,16.9,869.0,1042.65,786.23
2018,4,13,13,45,902.5,123.5,3.3,17.0,852.0,1035.56,781.22
2018,4,13,14,0,925.0,107.0,3.2,17.1,835.0,1033.27,779.61
2018,4,13,14,15,890.0,116.5,3.1,17.15,794.0,999.69,757.15
2018,4,13,14,30,855.0,126.0,3.0,17.2,753.0,972.24,739.15
2018,4,13,14,45,857.0,116.5,2.95,17.2,717.5,947.1,723.25
2018,4,13,15,0,859.0,107.0,2.9,17.2,682.0,918.37,704.88
2018,4,13,15,15,831.5,106.0,2.9,17.2,633.0,870.07,673.18
2018,4,13,15,30,804.0,105.0,2.9,17.2,584.0,820.28,640.17
2018,4,13,15,45,803.0,98.0,2.55,16.9,543.0,784.09,615.0
2018,4,13,16,0,802.0,91.0,2.2,16.6,502.0,745.2,587.5
2018,4,13,16,15,774.5,86.5,1.95,16.15,450.0,687.14,546.65
2018,4,13,16,30,747.0,82.0,1.7,15.7,398.0,628.98,504.95
2018,4,13,16,45,707.5,77.0,1.45,15.2,344.5,565.79,456.65
2018,4,13,17,0,668.0,72.0,1.2,14.7,291.0,501.62,406.17
2018,4,13,17,15,597.0,64.0,1.2,13.85,234.0,418.98,341.21
2018,4,13,17,30,526.0,56.0,1.2,13.0,177.0,342.48,278.34
2018,4,13,17,45,443.5,48.0,1.2,12.15,132.0,267.63,214.32
2018,4,13,18,0,361.0,40.0,1.2,11.3,87.0,201.13,155.17
2018,4,13,18,15,230.0,27.5,1.25,10.8,52.5,121.38,77.95
2018,4,13,18,30,99.0,15.0,1.3,10.3,18.0,40.65,0.0
2018,4,13,18,45,49.5,7.5,1.3,9.8,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,14,5,15,7.5,1.0,1.3,5.0,1.0,0.0,0.0
2018,4,14,5,30,15.0,2.0,1.3,5.7,2.0,0.0,0.0
2018,4,14,5,45,132.5,16.0,1.35,6.35,25.5,15.25,0.0
2018,4,14,6,0,250.0,30.0,1.4,7.0,49.0,25.18,13.49
2018,4,14,6,15,369.5,39.5,1.55,7.65,92.5,31.39,22.24
2018,4,14,6,30,489.0,49.0,1.7,8.3,136.0,37.4,28.23
2018,4,14,6,45,560.5,56.0,1.8,8.95,187.5,40.91,31.66
2018,4,14,7,0,632.0,63.0,1.9,9.6,239.0,44.32,34.78
2018,4,14,7,15,679.0,68.5,1.8,10.3,292.5,67.22,38.97
2018,4,14,7,30,726.0,74.0,1.7,11.0,346.0,124.33,70.85
2018,4,14,7,45,759.0,78.5,1.6,11.7,399.5,179.79,112.72
2018,4,14,8,0,792.0,83.0,1.5,12.4,453.0,239.02,162.94
2018,4,14,8,15,816.0,85.5,1.4,13.15,503.5,297.51,214.49
