Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,8,30,840.0,88.0,1.3,13.9,554.0,358.1,267.26
2018,4,14,8,45,858.5,90.5,1.2,14.65,601.0,418.35,318.3
2018,4,14,9,0,877.0,93.0,1.1,15.4,648.0,481.9,369.67
2018,4,14,9,15,892.0,94.5,1.05,16.0,690.5,540.38,415.59
2018,4,14,9,30,907.0,96.0,1.0,16.6,733.0,598.71,459.45
2018,4,14,9,45,919.5,96.5,0.9,17.2,770.0,654.15,498.91
2018,4,14,10,0,932.0,97.0,0.8,17.8,807.0,708.61,535.86
2018,4,14,10,15,940.0,98.0,0.8,18.1,837.0,759.15,569.75
2018,4,14,10,30,948.0,99.0,0.8,18.4,867.0,807.79,600.27
2018,4,14,10,45,954.0,99.0,0.85,18.7,889.5,851.75,628.05
2018,4,14,11,0,960.0,99.0,0.9,19.0,912.0,893.19,653.96
2018,4,14,11,15,963.0,99.5,0.95,19.2,926.0,929.83,676.86
2018,4,14,11,30,966.0,100.0,1.0,19.4,940.0,963.39,697.75
2018,4,14,11,45,967.0,100.5,1.05,19.6,946.5,991.87,715.41
2018,4,14,12,0,968.0,101.0,1.1,19.8,953.0,1016.89,730.97
2018,4,14,12,15,967.5,101.0,1.25,19.85,951.0,1036.36,745.45
2018,4,14,12,30,967.0,101.0,1.4,19.9,949.0,1052.09,757.7
2018,4,14,12,45,964.5,101.0,1.5,20.0,939.0,1062.06,765.43
2018,4,14,13,0,962.0,101.0,1.6,20.1,929.0,1068.14,770.9
2018,4,14,13,15,958.0,100.5,1.75,20.1,911.0,1068.3,773.85
2018,4,14,13,30,954.0,100.0,1.9,20.1,893.0,1064.57,774.42
2018,4,14,13,45,948.0,99.0,2.05,20.1,867.5,1054.46,770.93
2018,4,14,14,0,942.0,98.0,2.2,20.1,842.0,1040.59,765.03
2018,4,14,14,15,934.0,96.5,2.3,19.95,809.5,1020.56,754.93
2018,4,14,14,30,926.0,95.0,2.4,19.8,777.0,997.06,742.53
2018,4,14,14,45,915.0,93.5,2.5,19.65,738.0,967.43,725.95
2018,4,14,15,0,904.0,92.0,2.6,19.5,699.0,934.8,707.19
2018,4,14,15,15,889.5,89.5,2.6,19.5,654.5,895.14,682.14
2018,4,14,15,30,875.0,87.0,2.6,19.5,610.0,853.12,655.26
2018,4,14,15,45,854.5,84.5,2.75,18.9,561.0,810.53,630.11
2018,4,14,16,0,834.0,82.0,2.9,18.3,512.0,759.81,598.33
2018,4,14,16,15,804.0,79.5,2.95,17.6,459.5,701.0,559.32
2018,4,14,16,30,774.0,77.0,3.0,16.9,407.0,642.23,519.16
2018,4,14,16,45,732.5,73.0,3.0,16.25,352.5,574.68,468.76
2018,4,14,17,0,691.0,69.0,3.0,15.6,298.0,511.95,419.82
2018,4,14,17,15,599.5,66.5,3.0,14.7,240.0,423.48,348.51
2018,4,14,17,30,508.0,64.0,3.0,13.8,182.0,342.79,280.95
2018,4,14,17,45,392.5,52.0,2.95,12.95,129.5,249.78,201.43
2018,4,14,18,0,277.0,40.0,2.9,12.1,77.0,167.34,129.63
2018,4,14,18,15,194.5,28.5,2.95,11.65,49.0,111.41,73.42
2018,4,14,18,30,112.0,17.0,3.0,11.2,21.0,46.08,0.0
2018,4,14,18,45,56.0,8.5,3.05,10.75,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,2.8,7.25,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.9,7.4,3.0,0.0,0.0
2018,4,15,5,45,5.0,14.0,3.05,7.6,14.0,13.34,0.0
2018,4,15,6,0,3.0,25.0,3.2,7.8,25.0,22.86,12.4
2018,4,15,6,15,218.5,40.5,3.35,8.3,80.0,31.06,21.94
2018,4,15,6,30,434.0,56.0,3.5,8.8,135.0,43.51,33.68
2018,4,15,6,45,537.5,61.0,3.65,9.25,191.0,44.94,35.26
2018,4,15,7,0,641.0,66.0,3.8,9.7,247.0,46.56,36.78
2018,4,15,7,15,688.0,71.0,3.9,10.15,301.0,71.57,41.39
2018,4,15,7,30,735.0,76.0,4.0,10.6,355.0,129.05,74.35
2018,4,15,7,45,767.0,80.5,4.1,11.1,408.5,184.94,117.45
2018,4,15,8,0,799.0,85.0,4.2,11.6,462.0,244.48,169.06
2018,4,15,8,15,822.0,88.0,4.25,11.95,512.5,303.57,222.73
2018,4,15,8,30,845.0,91.0,4.3,12.3,563.0,364.64,278.07
2018,4,15,8,45,860.5,94.5,4.4,12.65,609.5,424.91,332.0
2018,4,15,9,0,876.0,98.0,4.5,13.0,656.0,488.05,386.71
2018,4,15,9,15,889.0,100.5,4.65,13.2,698.0,546.38,436.56
2018,4,15,9,30,902.0,103.0,4.8,13.4,740.0,604.37,484.79
2018,4,15,9,45,911.0,105.0,4.9,13.65,776.0,658.84,528.84
2018,4,15,10,0,920.0,107.0,5.0,13.9,812.0,712.03,570.82
2018,4,15,10,15,927.0,108.0,5.1,14.0,840.5,761.35,608.81
2018,4,15,10,30,934.0,109.0,5.2,14.1,869.0,808.7,643.19
2018,4,15,10,45,939.0,110.0,5.3,14.2,891.0,852.31,674.6
2018,4,15,11,0,944.0,111.0,5.4,14.3,913.0,893.38,704.03
2018,4,15,11,15,946.5,111.5,5.5,14.3,926.5,929.09,729.77
2018,4,15,11,30,949.0,112.0,5.6,14.3,940.0,961.74,753.32
2018,4,15,11,45,950.0,111.5,5.7,14.3,945.5,988.8,772.91
2018,4,15,12,0,951.0,111.0,5.8,14.3,951.0,1012.42,790.16
2018,4,15,12,15,949.0,111.5,5.95,14.2,948.0,1030.67,804.35
2018,4,15,12,30,947.0,112.0,6.1,14.1,945.0,1045.22,816.08
2018,4,15,12,45,944.0,111.0,6.2,14.0,934.0,1053.45,823.14
2018,4,15,13,0,941.0,110.0,6.3,13.9,923.0,1057.85,827.65
2018,4,15,13,15,934.0,110.5,6.4,13.7,903.5,1056.05,828.22
2018,4,15,13,30,927.0,111.0,6.5,13.5,884.0,1050.47,826.24
2018,4,15,13,45,769.5,166.0,6.55,13.25,795.0,960.16,762.55
2018,4,15,14,0,612.0,221.0,6.6,13.0,706.0,866.15,694.96
2018,4,15,14,15,381.5,268.5,6.6,12.6,567.0,683.12,552.37
2018,4,15,14,30,151.0,316.0,6.6,12.2,428.0,483.37,391.57
2018,4,15,14,45,138.0,308.0,6.6,11.8,406.0,461.32,375.46
2018,4,15,15,0,125.0,300.0,6.6,11.4,384.0,439.34,358.88
2018,4,15,15,15,72.5,251.0,6.6,11.4,299.0,323.11,264.69
2018,4,15,15,30,20.0,202.0,6.6,11.4,214.0,213.33,173.74
2018,4,15,15,45,52.5,201.0,6.4,10.7,229.0,249.78,206.18
2018,4,15,16,0,85.0,200.0,6.2,10.0,244.0,274.17,228.5
2018,4,15,16,15,98.5,181.0,6.05,9.7,227.0,272.01,227.86
2018,4,15,16,30,112.0,162.0,5.9,9.4,210.0,257.03,216.45
2018,4,15,16,45,196.5,132.0,5.75,9.1,203.0,283.22,240.93
2018,4,15,17,0,281.0,102.0,5.6,8.8,196.0,289.81,247.89
2018,4,15,17,15,311.0,88.5,5.3,8.4,175.5,287.34,244.9
2018,4,15,17,30,341.0,75.0,5.0,8.0,155.0,270.24,228.22
2018,4,15,17,45,282.5,60.5,4.7,7.6,115.5,209.31,173.02
2018,4,15,18,0,224.0,46.0,4.4,7.2,76.0,154.73,122.71
2018,4,15,18,15,140.5,30.5,4.25,6.9,46.5,97.18,66.64
2018,4,15,18,30,57.0,15.0,4.1,6.6,17.0,29.54,0.0
2018,4,15,18,45,28.5,7.5,3.9,6.3,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,5.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,5,15,4.5,1.5,1.25,4.45,1.5,0.0,0.0
2018,4,16,5,30,9.0,3.0,1.3,4.7,3.0,0.0,0.0
2018,4,16,5,45,31.5,16.5,1.3,5.0,19.0,15.73,0.0
2018,4,16,6,0,54.0,30.0,1.3,5.3,35.0,25.73,15.5
2018,4,16,6,15,88.0,48.5,1.55,5.65,62.5,40.68,30.92
2018,4,16,6,30,122.0,67.0,1.8,6.0,90.0,55.32,44.87
2018,4,16,6,45,107.5,64.0,2.05,6.3,89.0,54.14,44.13
2018,4,16,7,0,93.0,61.0,2.3,6.6,88.0,52.21,42.43
2018,4,16,7,15,46.5,43.5,2.45,6.75,57.0,40.01,28.49
2018,4,16,7,30,0.0,26.0,2.6,6.9,26.0,24.12,15.58
2018,4,16,7,45,0.0,34.0,2.75,7.05,34.0,31.57,22.01
2018,4,16,8,0,0.0,42.0,2.9,7.2,42.0,39.03,28.38
2018,4,16,8,15,17.5,104.0,3.05,7.25,114.0,100.0,80.12
2018,4,16,8,30,35.0,166.0,3.2,7.3,186.0,161.6,131.6
2018,4,16,8,45,108.5,231.0,3.3,7.35,299.5,248.35,202.53
2018,4,16,9,0,182.0,296.0,3.4,7.4,413.0,346.14,281.7
2018,4,16,9,15,155.5,304.5,3.5,7.4,409.0,354.03,288.23
2018,4,16,9,30,129.0,313.0,3.6,7.4,405.0,358.66,291.98
2018,4,16,9,45,173.0,316.0,3.75,7.4,445.5,398.43,324.57
2018,4,16,10,0,217.0,319.0,3.9,7.4,486.0,443.54,361.23
2018,4,16,10,15,260.5,351.0,4.0,7.4,558.5,518.01,420.17
2018,4,16,10,30,304.0,383.0,4.1,7.4,631.0,596.33,481.12
2018,4,16,10,45,220.5,405.0,4.2,7.4,587.5,564.01,454.18
2018,4,16,11,0,137.0,427.0,4.3,7.4,544.0,528.42,424.57
2018,4,16,11,15,105.5,397.5,4.35,7.45,488.5,481.3,387.49
2018,4,16,11,30,74.0,368.0,4.4,7.5,433.0,423.23,341.44
2018,4,16,11,45,64.0,354.5,4.4,7.55,411.0,404.77,326.74
2018,4,16,12,0,54.0,341.0,4.4,7.6,389.0,385.26,311.04
2018,4,16,12,15,127.0,364.0,4.4,7.55,476.5,491.94,397.52
2018,4,16,12,30,200.0,387.0,4.4,7.5,564.0,591.71,476.56
2018,4,16,12,45,341.5,370.5,4.35,7.5,668.0,730.76,585.77
2018,4,16,13,0,483.0,354.0,4.3,7.5,772.0,870.8,692.01
2018,4,16,13,15,475.0,346.0,4.3,7.45,750.5,859.49,683.41
2018,4,16,13,30,467.0,338.0,4.3,7.4,729.0,845.8,674.19
2018,4,16,13,45,501.0,312.0,4.25,7.4,720.0,852.54,681.0
2018,4,16,14,0,535.0,286.0,4.2,7.4,711.0,856.03,685.36
2018,4,16,14,15,500.5,272.0,4.2,7.35,657.0,802.47,646.46
2018,4,16,14,30,466.0,258.0,4.2,7.3,603.0,747.55,606.4
2018,4,16,14,45,676.0,179.0,4.2,7.3,651.5,854.29,692.27
2018,4,16,15,0,886.0,100.0,4.2,7.3,700.0,928.5,747.86
2018,4,16,15,15,876.0,96.5,4.2,7.3,657.5,892.16,722.35
2018,4,16,15,30,866.0,93.0,4.2,7.3,615.0,860.05,700.69
2018,4,16,15,45,807.0,99.5,4.2,7.3,555.0,790.03,650.11
2018,4,16,16,0,748.0,106.0,4.2,7.3,495.0,724.76,602.42
2018,4,16,16,15,629.5,117.0,4.0,7.15,421.5,619.55,520.59
2018,4,16,16,30,511.0,128.0,3.8,7.0,348.0,516.71,437.35
2018,4,16,16,45,564.5,102.0,3.6,6.9,316.0,502.74,427.15
2018,4,16,17,0,618.0,76.0,3.4,6.8,284.0,477.03,405.89
2018,4,16,17,15,551.0,69.5,3.05,6.4,231.0,400.76,340.64
2018,4,16,17,30,484.0,63.0,2.7,6.0,178.0,330.17,278.55
2018,4,16,17,45,422.5,52.5,2.35,5.6,135.0,263.78,218.45
2018,4,16,18,0,361.0,42.0,2.0,5.2,92.0,203.61,162.34
2018,4,16,18,15,224.0,29.0,1.9,4.9,55.5,122.43,86.2
2018,4,16,18,30,87.0,16.0,1.8,4.6,19.0,38.57,0.0
2018,4,16,18,45,43.5,8.0,1.7,4.35,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,1.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.0,0.9,1.75,3.0,0.0,0.0
2018,4,17,5,30,34.0,6.0,1.1,2.1,6.0,5.72,0.0
2018,4,17,5,45,163.0,19.5,1.3,2.4,33.0,18.59,0.0
2018,4,17,6,0,292.0,33.0,1.5,2.7,60.0,27.32,17.5
2018,4,17,6,15,396.5,44.0,1.55,3.0,105.5,34.88,26.1
2018,4,17,6,30,501.0,55.0,1.6,3.3,151.0,42.08,33.26
2018,4,17,6,45,563.0,63.5,1.65,3.6,202.5,46.64,37.72
2018,4,17,7,0,625.0,72.0,1.7,3.9,254.0,50.98,41.77
2018,4,17,7,15,674.0,78.0,1.8,4.65,309.0,80.75,48.52
2018,4,17,7,30,723.0,84.0,1.9,5.4,364.0,134.51,80.25
2018,4,17,7,45,758.0,87.0,1.95,6.15,417.5,193.45,126.91
2018,4,17,8,0,793.0,90.0,2.0,6.9,471.0,251.84,177.84
2018,4,17,8,15,817.5,93.5,2.0,7.5,522.5,311.44,231.77
2018,4,17,8,30,842.0,97.0,2.0,8.1,574.0,373.22,287.09
2018,4,17,8,45,860.5,100.0,2.05,8.7,621.5,434.03,340.53
2018,4,17,9,0,879.0,103.0,2.1,9.3,669.0,495.72,392.97
2018,4,17,9,15,895.0,104.0,2.05,9.7,712.0,556.57,442.87
2018,4,17,9,30,911.0,105.0,2.0,10.1,755.0,615.11,489.23
2018,4,17,9,45,924.0,105.0,1.9,10.5,792.0,670.51,531.3
2018,4,17,10,0,937.0,105.0,1.8,10.9,829.0,724.95,571.06
2018,4,17,10,15,944.0,106.0,1.8,11.25,858.0,774.86,606.25
2018,4,17,10,30,951.0,107.0,1.8,11.6,887.0,822.76,637.98
2018,4,17,10,45,955.5,108.0,1.75,11.9,909.0,866.46,665.9
2018,4,17,11,0,960.0,109.0,1.7,12.2,931.0,907.54,691.6
2018,4,17,11,15,963.0,110.0,1.65,12.4,945.5,944.52,714.43
2018,4,17,11,30,966.0,111.0,1.6,12.6,960.0,978.43,734.96
2018,4,17,11,45,967.0,111.5,1.6,12.85,966.0,1006.77,752.27
2018,4,17,12,0,968.0,112.0,1.6,13.1,972.0,1031.65,767.33
2018,4,17,12,15,967.5,112.0,1.6,13.25,970.0,1051.0,779.13
2018,4,17,12,30,967.0,112.0,1.6,13.4,968.0,1066.62,788.66
2018,4,17,12,45,964.5,111.5,1.55,13.55,957.5,1075.95,793.42
2018,4,17,13,0,962.0,111.0,1.5,13.7,947.0,1081.4,795.86
2018,4,17,13,15,957.0,111.0,1.45,13.75,928.5,1081.0,795.03
2018,4,17,13,30,952.0,111.0,1.4,13.8,910.0,1076.74,791.95
2018,4,17,13,45,944.0,111.0,1.35,13.85,883.5,1065.68,784.72
2018,4,17,14,0,936.0,111.0,1.3,13.9,857.0,1050.93,775.35
2018,4,17,14,15,928.5,109.0,1.35,13.9,824.5,1030.88,764.74
2018,4,17,14,30,921.0,107.0,1.4,13.9,792.0,1007.36,751.91
2018,4,17,14,45,908.5,104.0,1.4,13.85,751.0,974.71,732.36
2018,4,17,15,0,896.0,101.0,1.4,13.8,710.0,939.13,710.85
2018,4,17,15,15,875.5,98.0,1.4,13.8,661.5,893.8,682.44
2018,4,17,15,30,855.0,95.0,1.4,13.8,613.0,853.35,657.14
2018,4,17,15,45,842.0,92.0,1.6,13.55,568.0,810.19,632.41
2018,4,17,16,0,829.0,89.0,1.8,13.3,523.0,765.11,605.27
2018,4,17,16,15,802.5,86.0,1.75,12.95,471.5,708.38,566.72
2018,4,17,16,30,776.0,83.0,1.7,12.6,420.0,651.39,527.14
2018,4,17,16,45,724.5,78.0,1.6,12.3,360.5,578.86,472.13
2018,4,17,17,0,673.0,73.0,1.5,12.0,301.0,506.6,415.58
2018,4,17,17,15,605.0,68.0,1.45,11.1,246.5,428.78,353.51
2018,4,17,17,30,537.0,63.0,1.4,10.2,192.0,356.56,293.37
2018,4,17,17,45,465.0,54.0,1.35,9.3,146.0,284.24,230.87
2018,4,17,18,0,393.0,45.0,1.3,8.4,100.0,219.0,172.29
2018,4,17,18,15,262.5,32.0,1.4,7.95,62.5,138.68,98.12
2018,4,17,18,30,132.0,19.0,1.5,7.5,25.0,53.57,0.0
2018,4,17,18,45,66.0,9.5,1.55,7.05,12.5,9.05,0.0
2018,4,17,19,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,4.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,4.5,1.0,0.95,0.0
2018,4,18,5,45,0.0,5.0,1.15,4.8,5.0,4.62,0.0
2018,4,18,6,0,0.0,9.0,1.2,5.1,9.0,8.33,1.47
2018,4,18,6,15,0.0,12.5,1.3,5.45,12.5,11.57,4.85
2018,4,18,6,30,0.0,16.0,1.4,5.8,16.0,14.82,8.0
2018,4,18,6,45,0.0,29.0,1.5,6.15,29.0,26.9,19.23
2018,4,18,7,0,0.0,42.0,1.6,6.5,42.0,39.0,30.37
2018,4,18,7,15,0.0,47.5,1.6,6.75,47.5,44.13,33.22
2018,4,18,7,30,0.0,53.0,1.6,7.0,53.0,49.26,37.56
2018,4,18,7,45,0.0,56.0,1.6,7.25,56.0,52.07,39.81
2018,4,18,8,0,0.0,59.0,1.6,7.5,59.0,54.88,42.04
2018,4,18,8,15,2.5,100.5,1.6,7.85,102.0,93.95,75.13
2018,4,18,8,30,5.0,142.0,1.6,8.2,145.0,132.36,106.99
2018,4,18,8,45,4.0,143.0,1.6,8.55,145.5,133.63,107.54
2018,4,18,9,0,3.0,144.0,1.6,8.9,146.0,134.68,107.99
2018,4,18,9,15,7.5,180.5,1.6,9.2,186.0,170.64,137.2
2018,4,18,9,30,12.0,217.0,1.6,9.5,226.0,207.31,166.47
2018,4,18,9,45,49.0,267.0,1.6,9.8,305.0,277.29,222.4
2018,4,18,10,0,86.0,317.0,1.6,10.1,384.0,351.94,280.7
2018,4,18,10,15,195.0,352.0,1.6,10.3,510.5,470.69,372.94
2018,4,18,10,30,304.0,387.0,1.6,10.5,637.0,600.73,470.12
2018,4,18,10,45,284.0,404.5,1.65,10.7,643.0,618.47,481.23
2018,4,18,11,0,264.0,422.0,1.7,10.9,649.0,634.14,491.66
2018,4,18,11,15,254.5,430.5,1.75,11.05,652.0,648.19,501.31
2018,4,18,11,30,245.0,439.0,1.8,11.2,655.0,653.72,504.93
2018,4,18,11,45,202.0,446.5,1.85,11.35,625.5,632.27,488.18
2018,4,18,12,0,159.0,454.0,1.9,11.5,596.0,608.0,469.45
2018,4,18,12,15,133.5,447.0,1.95,11.65,566.0,583.29,451.02
2018,4,18,12,30,108.0,440.0,2.0,11.8,536.0,545.76,423.16
2018,4,18,12,45,122.5,439.0,2.1,12.0,546.5,574.86,445.47
2018,4,18,13,0,137.0,438.0,2.2,12.2,557.0,592.49,459.02
2018,4,18,13,15,140.5,428.5,2.3,12.35,548.5,589.49,457.45
2018,4,18,13,30,144.0,419.0,2.4,12.5,540.0,585.66,455.46
2018,4,18,13,45,211.0,399.0,2.45,12.65,570.5,632.61,492.84
2018,4,18,14,0,278.0,379.0,2.5,12.8,601.0,691.26,537.77
2018,4,18,14,15,295.0,354.5,2.6,12.75,582.0,679.78,531.28
2018,4,18,14,30,312.0,330.0,2.7,12.7,563.0,666.19,523.76
2018,4,18,14,45,441.5,272.5,2.75,12.65,583.5,732.12,577.45
2018,4,18,15,0,571.0,215.0,2.8,12.6,604.0,777.39,615.35
2018,4,18,15,15,719.0,155.0,2.8,12.6,613.0,832.32,657.67
2018,4,18,15,30,867.0,95.0,2.8,12.6,622.0,863.87,681.67
2018,4,18,15,45,853.5,88.0,2.8,12.25,572.5,815.15,649.04
2018,4,18,16,0,840.0,81.0,2.8,11.9,523.0,764.49,615.11
2018,4,18,16,15,834.5,75.0,2.7,11.55,477.0,719.31,584.04
2018,4,18,16,30,829.0,69.0,2.6,11.2,431.0,672.07,550.78
2018,4,18,16,45,797.0,65.0,2.5,10.85,377.0,608.22,502.65
2018,4,18,17,0,765.0,61.0,2.4,10.5,323.0,545.31,452.66
2018,4,18,17,15,714.5,56.5,2.15,9.55,268.5,472.96,393.51
2018,4,18,17,30,664.0,52.0,1.9,8.6,214.0,404.2,334.85
2018,4,18,17,45,583.5,45.5,1.7,7.7,162.5,327.02,267.11
2018,4,18,18,0,503.0,39.0,1.5,6.8,111.0,255.29,201.93
2018,4,18,18,15,353.5,29.0,1.55,6.3,69.5,165.82,119.34
2018,4,18,18,30,204.0,19.0,1.6,5.8,28.0,83.56,0.0
2018,4,18,18,45,102.0,9.5,1.65,5.25,14.0,30.94,0.0
2018,4,18,19,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,2.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,5,15,39.5,4.5,1.55,2.25,4.5,0.0,0.0
2018,4,19,5,30,79.0,9.0,1.7,3.1,9.0,8.58,0.0
2018,4,19,5,45,191.0,20.5,1.85,3.9,35.5,17.13,0.0
2018,4,19,6,0,303.0,32.0,2.0,4.7,62.0,25.77,16.63
2018,4,19,6,15,443.5,39.0,2.25,5.5,112.5,29.8,21.35
2018,4,19,6,30,584.0,46.0,2.5,6.3,163.0,33.82,25.36
2018,4,19,6,45,643.0,52.5,2.8,7.05,216.0,40.71,31.78
2018,4,19,7,0,702.0,59.0,3.1,7.8,269.0,44.28,34.99
2018,4,19,7,15,742.0,63.5,3.2,8.45,323.0,79.94,43.37
2018,4,19,7,30,782.0,68.0,3.3,9.1,377.0,135.35,76.87
2018,4,19,7,45,810.0,71.5,3.4,9.75,430.5,192.67,122.8
2018,4,19,8,0,838.0,75.0,3.5,10.4,484.0,253.04,176.08
2018,4,19,8,15,858.0,79.0,3.6,10.9,535.0,318.34,235.22
2018,4,19,8,30,878.0,83.0,3.7,11.4,586.0,380.78,291.64
2018,4,19,8,45,893.0,85.0,3.75,11.9,632.5,440.66,344.85
2018,4,19,9,0,908.0,87.0,3.8,12.4,679.0,500.86,396.69
2018,4,19,9,15,921.5,88.5,3.8,12.8,721.5,559.91,446.0
2018,4,19,9,30,935.0,90.0,3.8,13.2,764.0,618.57,493.37
2018,4,19,9,45,945.5,91.0,3.8,13.6,800.5,674.26,536.99
2018,4,19,10,0,956.0,92.0,3.8,14.0,837.0,728.71,578.39
2018,4,19,10,15,962.0,93.5,3.85,14.25,866.0,778.96,614.56
2018,4,19,10,30,968.0,95.0,3.9,14.5,895.0,827.07,647.93
2018,4,19,10,45,972.0,96.0,3.9,14.8,916.5,870.76,677.43
2018,4,19,11,0,976.0,97.0,3.9,15.1,938.0,911.74,704.72
2018,4,19,11,15,978.0,97.5,3.9,15.25,951.5,947.61,728.61
2018,4,19,11,30,980.0,98.0,3.9,15.4,965.0,980.27,750.19
2018,4,19,11,45,980.0,98.0,3.95,15.6,970.0,1007.25,767.99
2018,4,19,12,0,980.0,98.0,4.0,15.8,975.0,1030.67,783.41
2018,4,19,12,15,978.5,99.0,4.0,15.9,972.5,1050.02,796.09
2018,4,19,12,30,977.0,100.0,4.0,16.0,970.0,1065.59,806.32
2018,4,19,12,45,938.5,117.5,3.95,16.1,946.0,1058.11,800.74
2018,4,19,13,0,900.0,135.0,3.9,16.2,922.0,1046.25,792.53
2018,4,19,13,15,812.0,170.0,3.85,16.25,869.0,1009.2,767.46
2018,4,19,13,30,724.0,205.0,3.8,16.3,816.0,966.31,738.5
2018,4,19,13,45,810.0,163.0,3.75,16.35,828.0,998.9,761.61
2018,4,19,14,0,896.0,121.0,3.7,16.4,840.0,1023.42,778.59
2018,4,19,14,15,889.0,118.5,3.65,16.4,808.0,1003.83,765.79
2018,4,19,14,30,882.0,116.0,3.6,16.4,776.0,980.89,751.15
2018,4,19,14,45,899.5,102.5,3.5,16.35,746.5,965.35,741.5
2018,4,19,15,0,917.0,89.0,3.4,16.3,717.0,945.21,728.72
2018,4,19,15,15,903.0,87.0,3.4,16.3,672.5,906.03,703.22
2018,4,19,15,30,889.0,85.0,3.4,16.3,628.0,864.45,675.94
2018,4,19,15,45,869.5,83.0,3.1,16.15,579.0,816.25,642.27
2018,4,19,16,0,850.0,81.0,2.8,16.0,530.0,772.55,611.59
2018,4,19,16,15,823.0,78.5,2.6,15.6,477.5,715.24,571.64
2018,4,19,16,30,796.0,76.0,2.4,15.2,425.0,657.71,530.84
2018,4,19,16,45,758.5,72.0,2.15,14.8,370.5,591.72,480.85
2018,4,19,17,0,721.0,68.0,1.9,14.4,316.0,527.24,430.0
2018,4,19,17,15,667.0,62.5,1.85,13.45,262.0,456.62,373.98
2018,4,19,17,30,613.0,57.0,1.8,12.5,208.0,387.7,316.87
2018,4,19,17,45,529.0,50.0,1.75,11.55,158.0,308.39,249.05
2018,4,19,18,0,445.0,43.0,1.7,10.6,108.0,237.43,186.07
2018,4,19,18,15,305.5,31.5,1.85,10.05,68.0,152.64,109.64
2018,4,19,18,30,166.0,20.0,2.0,9.5,28.0,74.99,0.0
2018,4,19,18,45,83.0,10.0,2.1,8.95,14.0,27.36,0.0
2018,4,19,19,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,20,5,15,36.5,4.5,1.15,4.7,5.0,0.0,0.0
2018,4,20,5,30,73.0,9.0,1.1,5.4,10.0,8.58,0.0
2018,4,20,5,45,217.0,21.5,1.05,6.1,40.5,17.92,0.0
2018,4,20,6,0,361.0,34.0,1.0,6.8,71.0,27.52,18.22
2018,4,20,6,15,461.0,42.0,1.1,7.4,117.5,32.32,23.53
2018,4,20,6,30,561.0,50.0,1.2,8.0,164.0,37.01,28.13
2018,4,20,6,45,624.0,56.0,1.25,8.65,217.0,39.78,30.77
2018,4,20,7,0,687.0,62.0,1.3,9.3,270.0,46.65,36.97
2018,4,20,7,15,728.0,66.0,1.4,10.2,323.5,83.46,45.55
2018,4,20,7,30,769.0,70.0,1.5,11.1,377.0,137.75,78.46
2018,4,20,7,45,798.5,73.5,1.65,11.95,430.5,194.54,123.48
2018,4,20,8,0,828.0,77.0,1.8,12.8,484.0,254.57,175.49
2018,4,20,8,15,849.0,80.0,1.9,13.4,534.5,314.67,229.19
2018,4,20,8,30,870.0,83.0,2.0,14.0,585.0,380.05,286.51
2018,4,20,8,45,885.5,85.0,2.1,14.6,631.0,439.61,338.03
2018,4,20,9,0,901.0,87.0,2.2,15.2,677.0,499.57,388.23
2018,4,20,9,15,914.0,88.0,2.3,15.65,718.5,557.45,435.44
2018,4,20,9,30,927.0,89.0,2.4,16.1,760.0,614.89,480.79
2018,4,20,9,45,938.0,89.5,2.5,16.55,796.0,669.93,522.98
2018,4,20,10,0,949.0,90.0,2.6,17.0,832.0,723.79,563.12
2018,4,20,10,15,955.0,91.0,2.7,17.45,860.5,773.13,597.36
2018,4,20,10,30,961.0,92.0,2.8,17.9,889.0,820.35,629.03
2018,4,20,10,45,964.5,93.0,2.9,18.3,910.0,863.25,657.49
2018,4,20,11,0,968.0,94.0,3.0,18.7,931.0,903.42,683.86
2018,4,20,11,15,970.0,94.5,3.05,19.0,944.5,938.9,706.78
2018,4,20,11,30,972.0,95.0,3.1,19.3,958.0,971.21,727.47
2018,4,20,11,45,972.0,95.5,3.15,19.55,963.0,998.38,744.82
2018,4,20,12,0,972.0,96.0,3.2,19.8,968.0,1022.02,759.87
2018,4,20,12,15,971.0,96.0,3.2,19.95,965.5,1040.56,771.49
2018,4,20,12,30,970.0,96.0,3.2,20.1,963.0,1055.35,780.75
2018,4,20,12,45,968.0,95.5,3.25,20.2,952.5,1064.82,787.24
2018,4,20,13,0,966.0,95.0,3.3,20.3,942.0,1070.42,791.38
2018,4,20,13,15,961.5,94.5,3.35,20.3,923.5,1069.64,791.8
2018,4,20,13,30,957.0,94.0,3.4,20.3,905.0,1064.97,789.87
2018,4,20,13,45,950.5,93.5,3.45,20.3,879.0,1054.5,784.26
2018,4,20,14,0,944.0,93.0,3.5,20.3,853.0,1040.3,776.33
2018,4,20,14,15,936.0,92.0,3.55,20.15,820.5,1020.47,765.18
2018,4,20,14,30,928.0,91.0,3.6,20.0,788.0,997.2,751.77
2018,4,20,14,45,917.0,90.0,3.7,19.9,749.5,967.84,734.39
2018,4,20,15,0,906.0,89.0,3.8,19.8,711.0,935.5,714.86
2018,4,20,15,15,892.0,86.5,3.8,19.8,666.5,896.02,689.32
2018,4,20,15,30,878.0,84.0,3.8,19.8,622.0,854.18,661.94
2018,4,20,15,45,859.5,81.5,3.95,19.05,573.5,806.56,632.6
2018,4,20,16,0,841.0,79.0,4.1,18.3,525.0,763.36,605.75
2018,4,20,16,15,815.5,76.0,4.1,17.55,473.5,706.94,567.71
2018,4,20,16,30,790.0,73.0,4.1,16.8,422.0,650.22,528.48
2018,4,20,16,45,756.0,69.0,4.05,16.1,369.0,586.83,481.23
2018,4,20,17,0,722.0,65.0,4.0,15.4,316.0,524.66,432.52
2018,4,20,17,15,672.5,60.0,3.95,14.45,263.0,454.39,375.65
2018,4,20,17,30,623.0,55.0,3.9,13.5,210.0,390.46,321.48
2018,4,20,17,45,547.0,48.0,3.8,12.5,160.5,314.2,255.14
2018,4,20,18,0,471.0,41.0,3.7,11.5,111.0,245.5,193.19
2018,4,20,18,15,341.5,30.5,3.65,10.85,71.0,163.6,118.51
2018,4,20,18,30,212.0,20.0,3.6,10.2,31.0,88.01,0.0
2018,4,20,18,45,106.0,10.0,3.55,9.55,15.5,32.35,0.0
2018,4,20,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,21,5,15,41.0,5.0,1.25,4.95,5.5,0.0,0.0
2018,4,21,5,30,82.0,10.0,1.4,5.7,11.0,9.53,0.0
2018,4,21,5,45,225.5,22.0,1.5,6.45,42.5,18.19,2.04
2018,4,21,6,0,369.0,34.0,1.6,7.2,74.0,27.27,18.12
2018,4,21,6,15,464.0,42.0,1.6,7.8,120.0,32.11,23.32
2018,4,21,6,30,559.0,50.0,1.6,8.4,166.0,36.8,27.91
2018,4,21,6,45,619.5,56.0,1.6,9.05,218.5,39.58,30.53
2018,4,21,7,0,680.0,62.0,1.6,9.7,271.0,46.43,36.69
2018,4,21,7,15,720.0,66.0,1.5,10.3,324.0,85.04,46.28
2018,4,21,7,30,760.0,70.0,1.4,10.9,377.0,138.78,79.55
2018,4,21,7,45,788.5,74.0,1.3,11.5,430.0,195.29,124.68
2018,4,21,8,0,817.0,78.0,1.2,12.1,483.0,254.92,176.29
2018,4,21,8,15,838.0,81.0,1.2,12.75,533.0,314.34,228.96
2018,4,21,8,30,859.0,84.0,1.2,13.4,583.0,379.06,284.98
2018,4,21,8,45,874.5,86.5,1.25,14.1,629.0,438.39,335.44
2018,4,21,9,0,890.0,89.0,1.3,14.8,675.0,498.14,384.48
2018,4,21,9,15,903.0,90.0,1.35,15.45,716.0,555.38,429.95
2018,4,21,9,30,916.0,91.0,1.4,16.1,757.0,612.21,473.46
2018,4,21,9,45,926.5,92.0,1.4,16.8,793.0,666.8,513.35
2018,4,21,10,0,937.0,93.0,1.4,17.5,829.0,720.2,550.96
2018,4,21,10,15,943.5,94.0,1.45,18.1,857.5,769.29,583.55
2018,4,21,10,30,950.0,95.0,1.5,18.7,886.0,816.35,613.56
2018,4,21,10,45,955.5,95.5,1.55,19.3,908.0,859.86,640.78
2018,4,21,11,0,961.0,96.0,1.6,19.9,930.0,900.81,666.0
2018,4,21,11,15,963.5,96.5,1.6,20.3,943.5,936.43,687.36
2018,4,21,11,30,966.0,97.0,1.6,20.7,957.0,968.93,706.56
2018,4,21,11,45,967.5,97.0,1.65,21.1,963.0,996.75,723.37
2018,4,21,12,0,969.0,97.0,1.7,21.5,969.0,1021.13,738.01
2018,4,21,12,15,968.5,97.5,1.7,21.7,967.0,1040.55,749.42
2018,4,21,12,30,968.0,98.0,1.7,21.9,965.0,1056.27,758.61
2018,4,21,12,45,966.5,97.0,1.7,22.05,954.5,1065.64,764.11
2018,4,21,13,0,965.0,96.0,1.7,22.2,944.0,1071.14,767.39
2018,4,21,13,15,961.0,95.5,1.7,22.25,926.0,1070.81,767.5
2018,4,21,13,30,957.0,95.0,1.7,22.3,908.0,1066.6,765.41
2018,4,21,13,45,951.0,93.5,1.7,22.35,881.5,1055.48,759.17
2018,4,21,14,0,945.0,92.0,1.7,22.4,855.0,1040.61,750.77
2018,4,21,14,15,936.5,91.5,1.75,22.35,822.5,1020.79,740.38
2018,4,21,14,30,928.0,91.0,1.8,22.3,790.0,997.56,727.85
2018,4,21,14,45,917.5,89.5,1.8,22.25,751.5,968.06,710.59
2018,4,21,15,0,907.0,88.0,1.8,22.2,713.0,935.56,691.37
2018,4,21,15,15,893.5,85.5,1.8,22.2,669.0,896.46,667.53
2018,4,21,15,30,880.0,83.0,1.8,22.2,625.0,854.98,641.9
2018,4,21,15,45,859.5,82.0,1.8,21.9,576.5,807.4,612.5
2018,4,21,16,0,839.0,81.0,1.8,21.6,528.0,764.42,585.8
2018,4,21,16,15,812.5,78.5,1.8,21.15,476.5,707.93,549.23
2018,4,21,16,30,786.0,76.0,1.8,20.7,425.0,651.2,511.59
2018,4,21,16,45,750.5,72.0,1.8,20.3,371.5,586.99,465.63
2018,4,21,17,0,715.0,68.0,1.8,19.9,318.0,524.13,418.41
2018,4,21,17,15,666.5,62.0,1.7,18.75,265.0,456.09,365.83
2018,4,21,17,30,618.0,56.0,1.6,17.6,212.0,389.35,311.9
2018,4,21,17,45,543.5,49.0,1.55,16.45,162.5,313.98,248.91
2018,4,21,18,0,469.0,42.0,1.5,15.3,113.0,245.98,189.7
2018,4,21,18,15,341.0,32.0,1.65,14.6,73.0,165.05,118.29
2018,4,21,18,30,213.0,22.0,1.8,13.9,33.0,90.65,9.64
2018,4,21,18,45,106.5,11.0,1.95,13.2,16.5,33.45,0.0
2018,4,21,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,5,15,37.0,5.5,1.2,5.8,6.0,0.0,0.0
2018,4,22,5,30,74.0,11.0,1.3,6.5,12.0,10.48,0.0
2018,4,22,5,45,219.5,24.5,1.4,7.2,45.5,20.48,5.45
2018,4,22,6,0,365.0,38.0,1.5,7.9,79.0,30.93,21.4
2018,4,22,6,15,466.0,46.5,1.55,8.55,127.0,36.0,26.78
2018,4,22,6,30,567.0,55.0,1.6,9.2,175.0,40.94,31.58
2018,4,22,6,45,631.0,61.0,1.65,9.8,229.0,43.51,34.0
2018,4,22,7,0,695.0,67.0,1.7,10.4,283.0,46.0,36.19
2018,4,22,7,15,727.0,73.0,1.65,11.2,335.5,93.36,52.21
2018,4,22,7,30,759.0,79.0,1.6,12.0,388.0,148.37,87.12
2018,4,22,7,45,720.0,96.0,1.5,12.8,420.5,200.11,131.09
2018,4,22,8,0,681.0,113.0,1.4,13.6,453.0,251.3,177.58
2018,4,22,8,15,739.0,112.0,1.35,14.3,515.0,310.79,227.9
2018,4,22,8,30,797.0,111.0,1.3,15.0,577.0,379.52,285.11
2018,4,22,8,45,793.5,121.5,1.25,15.65,616.0,435.38,331.95
2018,4,22,9,0,790.0,132.0,1.2,16.3,655.0,489.82,375.77
2018,4,22,9,15,756.5,156.5,1.2,16.8,682.0,537.66,413.16
2018,4,22,9,30,723.0,181.0,1.2,17.3,709.0,583.43,447.24
2018,4,22,9,45,793.5,161.0,1.25,17.8,765.5,649.4,496.01
2018,4,22,10,0,864.0,141.0,1.3,18.3,822.0,718.44,545.61
2018,4,22,10,15,781.0,189.0,1.35,18.65,821.0,746.05,563.0
2018,4,22,10,30,698.0,237.0,1.4,19.0,820.0,764.97,574.09
2018,4,22,10,45,628.0,282.5,1.45,19.35,817.0,783.06,584.37
2018,4,22,11,0,558.0,328.0,1.5,19.7,814.0,794.93,590.05
2018,4,22,11,15,511.0,353.0,1.5,20.05,803.0,801.37,592.25
2018,4,22,11,30,464.0,378.0,1.5,20.4,792.0,803.42,591.43
2018,4,22,11,45,465.5,381.5,1.55,20.75,799.0,825.51,605.84
2018,4,22,12,0,467.0,385.0,1.6,21.1,806.0,845.84,618.81
2018,4,22,12,15,470.5,381.5,1.6,21.4,805.0,859.31,627.03
2018,4,22,12,30,474.0,378.0,1.6,21.7,804.0,870.72,633.99
2018,4,22,12,45,609.0,306.0,1.65,22.0,847.0,940.4,683.56
2018,4,22,13,0,744.0,234.0,1.7,22.3,890.0,1011.22,730.84
2018,4,22,13,15,845.0,173.0,1.7,22.4,904.0,1046.62,752.56
2018,4,22,13,30,946.0,112.0,1.7,22.5,918.0,1074.54,769.98
2018,4,22,13,45,921.0,120.5,1.7,22.65,886.0,1055.5,758.11
2018,4,22,14,0,896.0,129.0,1.7,22.8,854.0,1033.18,744.83
2018,4,22,14,15,898.0,121.0,1.7,22.8,823.5,1016.35,735.55
2018,4,22,14,30,900.0,113.0,1.7,22.8,793.0,995.75,723.86
2018,4,22,14,45,887.0,110.5,1.7,22.75,752.5,963.52,704.9
2018,4,22,15,0,874.0,108.0,1.7,22.7,712.0,928.49,684.12
2018,4,22,15,15,869.0,102.0,1.7,22.7,671.0,901.23,668.22
2018,4,22,15,30,864.0,96.0,1.7,22.7,630.0,863.45,645.13
2018,4,22,15,45,847.0,92.5,1.6,22.5,582.0,816.06,614.8
2018,4,22,16,0,830.0,89.0,1.5,22.3,534.0,767.06,583.07
2018,4,22,16,15,803.0,84.5,1.4,22.0,480.5,708.16,544.12
2018,4,22,16,30,776.0,80.0,1.3,21.7,427.0,649.11,504.31
2018,4,22,16,45,745.0,75.5,1.25,21.4,375.0,587.67,460.52
2018,4,22,17,0,714.0,71.0,1.2,21.1,323.0,527.15,415.49
2018,4,22,17,15,647.5,65.5,1.15,19.95,265.5,450.02,357.11
2018,4,22,17,30,581.0,60.0,1.1,18.8,208.0,375.82,298.51
2018,4,22,17,45,507.0,52.0,1.1,17.65,159.5,301.41,237.38
2018,4,22,18,0,433.0,44.0,1.1,16.5,111.0,234.37,179.9
2018,4,22,18,15,309.0,34.0,1.15,15.85,72.5,156.57,112.25
2018,4,22,18,30,185.0,24.0,1.2,15.2,34.0,86.37,18.7
2018,4,22,18,45,92.5,12.0,1.3,14.5,17.0,31.43,0.0
2018,4,22,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,23,5,15,21.5,5.5,1.0,8.95,6.0,0.0,0.0
2018,4,23,5,30,43.0,11.0,1.0,9.4,12.0,10.48,0.0
2018,4,23,5,45,125.5,25.5,1.0,9.85,38.0,20.15,6.9
2018,4,23,6,0,208.0,40.0,1.0,10.3,64.0,31.02,21.4
2018,4,23,6,15,272.5,54.5,1.1,10.75,103.0,41.4,31.4
2018,4,23,6,30,337.0,69.0,1.2,11.2,142.0,51.31,40.65
2018,4,23,6,45,359.5,85.5,1.3,11.7,182.0,62.16,50.49
2018,4,23,7,0,382.0,102.0,1.4,12.2,222.0,72.45,59.57
2018,4,23,7,15,461.0,109.0,1.4,12.95,280.0,105.17,69.45
2018,4,23,7,30,540.0,116.0,1.4,13.7,338.0,151.55,98.47
2018,4,23,7,45,650.0,108.0,1.4,14.4,410.0,199.49,132.77
2018,4,23,8,0,760.0,100.0,1.4,15.1,482.0,260.65,181.46
2018,4,23,8,15,783.5,104.0,1.4,15.7,532.0,322.26,234.76
2018,4,23,8,30,807.0,108.0,1.4,16.3,582.0,382.08,285.91
2018,4,23,8,45,825.0,110.5,1.4,16.9,628.0,440.06,334.38
2018,4,23,9,0,843.0,113.0,1.4,17.5,674.0,498.9,381.81
2018,4,23,9,15,862.5,112.5,1.3,18.15,716.5,556.34,425.85
2018,4,23,9,30,882.0,112.0,1.2,18.8,759.0,615.13,468.89
2018,4,23,9,45,900.0,109.5,1.1,19.4,796.5,669.59,507.16
2018,4,23,10,0,918.0,107.0,1.0,20.0,834.0,723.55,543.45
2018,4,23,10,15,924.5,108.0,0.95,20.6,862.0,771.76,573.74
2018,4,23,10,30,931.0,109.0,0.9,21.2,890.0,817.98,601.03
2018,4,23,10,45,935.5,110.5,0.85,21.8,911.5,860.87,625.52
2018,4,23,11,0,940.0,112.0,0.8,22.4,933.0,901.22,647.86
2018,4,23,11,15,942.0,113.0,0.9,22.6,946.0,936.19,670.22
2018,4,23,11,30,944.0,114.0,1.0,22.8,959.0,968.1,690.68
2018,4,23,11,45,944.5,114.5,1.1,23.05,964.5,994.94,707.87
2018,4,23,12,0,945.0,115.0,1.2,23.3,970.0,1018.4,723.04
2018,4,23,12,15,944.0,114.5,1.25,23.4,967.0,1035.91,734.16
2018,4,23,12,30,943.0,114.0,1.3,23.5,964.0,1049.78,743.2
2018,4,23,12,45,939.5,114.5,1.35,23.55,953.0,1058.51,749.4
2018,4,23,13,0,936.0,115.0,1.4,23.6,942.0,1063.5,753.48
2018,4,23,13,15,932.0,114.0,1.45,23.6,924.0,1062.64,754.28
2018,4,23,13,30,928.0,113.0,1.5,23.6,906.0,1058.02,752.95
2018,4,23,13,45,921.5,112.0,1.55,23.6,880.0,1047.19,747.91
2018,4,23,14,0,915.0,111.0,1.6,23.6,854.0,1032.75,740.76
2018,4,23,14,15,906.5,109.5,1.65,23.5,821.5,1012.31,730.18
2018,4,23,14,30,898.0,108.0,1.7,23.4,789.0,988.55,717.53
2018,4,23,14,45,886.5,106.0,1.7,23.35,750.0,958.26,699.85
2018,4,23,15,0,875.0,104.0,1.7,23.3,711.0,925.12,680.29
2018,4,23,15,15,860.0,101.5,1.7,23.3,667.0,892.87,661.08
2018,4,23,15,30,845.0,99.0,1.7,23.3,623.0,850.91,635.22
2018,4,23,15,45,825.5,95.5,1.75,22.9,574.5,802.12,605.88
2018,4,23,16,0,806.0,92.0,1.8,22.5,526.0,751.97,574.93
2018,4,23,16,15,781.0,88.0,1.85,22.0,475.0,696.1,539.29
2018,4,23,16,30,756.0,84.0,1.9,21.5,424.0,639.95,502.39
2018,4,23,16,45,720.0,79.5,1.95,21.05,371.0,578.77,458.48
2018,4,23,17,0,684.0,75.0,2.0,20.6,318.0,516.62,412.07
2018,4,23,17,15,632.0,69.5,2.0,19.4,265.5,446.38,358.26
2018,4,23,17,30,580.0,64.0,2.0,18.2,213.0,380.1,305.05
2018,4,23,17,45,502.0,55.5,2.0,17.05,163.5,303.27,241.1
2018,4,23,18,0,424.0,47.0,2.0,15.9,114.0,234.19,181.4
2018,4,23,18,15,301.5,35.0,2.25,15.15,74.0,155.19,112.61
2018,4,23,18,30,179.0,23.0,2.5,14.4,34.0,83.92,25.76
2018,4,23,18,45,89.5,11.5,2.7,13.65,17.0,30.35,0.0
2018,4,23,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.5,1.85,7.05,7.5,0.0,0.0
2018,4,24,5,30,84.0,13.0,2.1,7.6,15.0,12.39,0.0
2018,4,24,5,45,197.0,27.0,2.35,8.1,46.5,21.36,9.05
2018,4,24,6,0,310.0,41.0,2.6,8.6,78.0,33.28,23.61
2018,4,24,6,15,419.0,50.5,2.6,9.15,127.0,39.15,29.6
2018,4,24,6,30,528.0,60.0,2.6,9.7,176.0,44.81,35.03
2018,4,24,6,45,581.5,68.0,2.65,10.25,227.0,48.8,38.72
2018,4,24,7,0,635.0,76.0,2.7,10.8,278.0,52.59,42.04
2018,4,24,7,15,687.5,79.5,2.65,11.4,334.0,95.64,53.97
2018,4,24,7,30,740.0,83.0,2.6,12.0,390.0,149.1,88.37
2018,4,24,7,45,771.0,86.5,2.6,12.55,443.0,208.72,136.75
