Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,13,4,45,85.5,8.5,3.2,9.3,11.5,8.1,0.0
2018,6,13,5,0,171.0,17.0,3.3,9.5,23.0,16.2,0.0
2018,6,13,5,15,314.0,26.0,3.25,10.1,57.5,21.06,10.5
2018,6,13,5,30,457.0,35.0,3.2,10.7,92.0,27.37,18.34
2018,6,13,5,45,541.5,40.5,3.2,11.35,137.5,30.25,21.41
2018,6,13,6,0,626.0,46.0,3.2,12.0,183.0,36.18,26.95
2018,6,13,6,15,678.0,50.0,3.1,12.85,233.0,37.86,28.49
2018,6,13,6,30,730.0,54.0,3.0,13.7,283.0,39.54,29.9
2018,6,13,6,45,765.0,57.5,2.9,14.55,334.5,40.72,30.78
2018,6,13,7,0,800.0,61.0,2.8,15.4,386.0,81.84,40.43
2018,6,13,7,15,825.5,64.0,2.7,16.2,438.0,140.61,76.81
2018,6,13,7,30,851.0,67.0,2.6,17.0,490.0,196.09,119.57
2018,6,13,7,45,870.5,69.0,2.5,17.75,540.0,252.09,167.37
2018,6,13,8,0,890.0,71.0,2.4,18.5,590.0,309.86,217.92
2018,6,13,8,15,904.0,73.0,2.35,19.4,637.5,367.33,267.9
2018,6,13,8,30,918.0,75.0,2.3,20.3,685.0,425.49,317.08
2018,6,13,8,45,929.5,76.5,2.3,21.15,728.5,482.56,363.91
2018,6,13,9,0,941.0,78.0,2.3,22.0,772.0,539.56,408.91
2018,6,13,9,15,946.0,81.5,2.3,22.8,810.0,594.48,450.7
2018,6,13,9,30,951.0,85.0,2.3,23.6,848.0,648.2,490.03
2018,6,13,9,45,954.0,88.0,2.3,24.4,880.0,698.77,525.7
2018,6,13,10,0,957.0,91.0,2.3,25.2,912.0,747.52,558.47
2018,6,13,10,15,962.0,92.0,2.3,25.8,939.0,793.87,587.52
2018,6,13,10,30,967.0,93.0,2.3,26.4,966.0,838.16,614.71
2018,6,13,10,45,970.5,93.5,2.35,27.05,986.0,878.48,639.15
2018,6,13,11,0,974.0,94.0,2.4,27.7,1006.0,916.25,661.65
2018,6,13,11,15,975.5,94.0,2.5,28.2,1018.0,949.06,681.6
2018,6,13,11,30,977.0,94.0,2.6,28.7,1030.0,978.87,699.57
2018,6,13,11,45,978.0,94.5,2.7,29.15,1036.0,1005.6,715.68
2018,6,13,12,0,979.0,95.0,2.8,29.6,1042.0,1029.1,729.75
2018,6,13,12,15,976.5,96.5,2.95,29.85,1039.5,1046.88,741.32
2018,6,13,12,30,974.0,98.0,3.1,30.1,1037.0,1061.17,750.8
2018,6,13,12,45,969.0,99.5,3.3,30.35,1026.5,1069.41,757.0
2018,6,13,13,0,964.0,101.0,3.5,30.6,1016.0,1074.02,761.02
2018,6,13,13,15,961.0,100.5,3.7,30.5,999.5,1074.95,763.86
2018,6,13,13,30,958.0,100.0,3.9,30.4,983.0,1072.23,764.47
2018,6,13,13,45,953.5,99.5,4.15,30.3,959.5,1064.39,762.2
2018,6,13,14,0,949.0,99.0,4.4,30.2,936.0,1052.99,757.64
2018,6,13,14,15,942.0,98.0,4.6,29.8,905.5,1035.13,749.47
2018,6,13,14,30,935.0,97.0,4.8,29.4,875.0,1013.95,739.54
2018,6,13,14,45,926.0,95.5,5.0,29.0,838.5,987.16,725.93
2018,6,13,15,0,917.0,94.0,5.2,28.6,802.0,957.41,710.07
2018,6,13,15,15,906.0,92.0,5.2,28.6,761.0,922.55,687.99
2018,6,13,15,30,895.0,90.0,5.2,28.6,720.0,885.23,664.12
2018,6,13,15,45,881.5,88.0,5.45,27.3,675.0,843.58,641.74
2018,6,13,16,0,868.0,86.0,5.7,26.0,630.0,800.08,617.19
2018,6,13,16,15,852.0,83.0,5.75,25.15,582.0,751.96,586.51
2018,6,13,16,30,836.0,80.0,5.8,24.3,534.0,707.31,557.72
2018,6,13,16,45,813.5,77.0,5.8,23.45,483.5,652.4,520.2
2018,6,13,17,0,791.0,74.0,5.8,22.6,433.0,597.45,479.65
2018,6,13,17,15,760.5,69.5,5.75,21.6,381.5,536.38,433.04
2018,6,13,17,30,730.0,65.0,5.7,20.6,330.0,476.69,385.79
2018,6,13,17,45,687.5,61.0,5.6,19.65,280.0,413.43,333.74
2018,6,13,18,0,645.0,57.0,5.5,18.7,230.0,354.9,283.67
2018,6,13,18,15,580.0,50.5,5.4,17.75,182.0,287.35,224.97
2018,6,13,18,30,515.0,44.0,5.3,16.8,134.0,226.28,170.57
2018,6,13,18,45,412.5,36.5,5.2,15.9,94.0,160.88,113.49
2018,6,13,19,0,310.0,29.0,5.1,15.0,54.0,105.75,61.47
2018,6,13,19,15,176.0,17.0,5.05,14.4,29.5,43.64,0.0
2018,6,13,19,30,42.0,5.0,5.0,13.8,5.0,4.77,0.0
2018,6,13,19,45,21.0,2.5,5.0,13.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,9.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,9.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,6,14,4,45,68.0,8.0,4.15,9.05,10.5,7.63,0.0
2018,6,14,5,0,136.0,16.0,4.2,9.2,21.0,15.25,0.0
2018,6,14,5,15,269.5,27.0,4.2,9.65,54.5,22.02,11.24
2018,6,14,5,30,403.0,38.0,4.2,10.1,88.0,30.14,20.8
2018,6,14,5,45,488.5,45.0,4.25,10.6,132.5,34.13,24.94
2018,6,14,6,0,574.0,52.0,4.3,11.1,177.0,38.01,28.69
2018,6,14,6,15,629.5,57.0,4.25,11.55,226.5,40.05,30.6
2018,6,14,6,30,685.0,62.0,4.2,12.0,276.0,46.16,36.06
2018,6,14,6,45,723.5,65.5,4.15,12.5,327.5,47.01,36.67
2018,6,14,7,0,762.0,69.0,4.1,13.0,379.0,85.91,45.57
2018,6,14,7,15,790.5,72.5,4.0,13.5,431.0,137.18,76.37
2018,6,14,7,30,819.0,76.0,3.9,14.0,483.0,191.78,119.01
2018,6,14,7,45,841.0,78.5,3.85,14.5,533.5,252.83,171.61
2018,6,14,8,0,863.0,81.0,3.8,15.0,584.0,310.16,222.71
2018,6,14,8,15,879.0,82.5,3.75,15.55,631.0,366.49,273.06
2018,6,14,8,30,895.0,84.0,3.7,16.1,678.0,423.73,323.11
2018,6,14,8,45,907.5,86.0,3.65,16.65,722.0,480.53,371.39
2018,6,14,9,0,920.0,88.0,3.6,17.2,766.0,537.4,418.09
2018,6,14,9,15,930.5,88.5,3.6,17.75,805.0,591.65,461.38
2018,6,14,9,30,941.0,89.0,3.6,18.3,844.0,645.25,502.75
2018,6,14,9,45,950.0,89.0,3.6,18.85,877.5,696.52,541.12
2018,6,14,10,0,959.0,89.0,3.6,19.4,911.0,746.49,576.96
2018,6,14,10,15,964.5,90.0,3.75,19.85,938.5,793.29,608.82
2018,6,14,10,30,970.0,91.0,3.9,20.3,966.0,838.06,638.94
2018,6,14,10,45,974.0,91.5,4.0,20.75,986.5,878.92,665.82
2018,6,14,11,0,978.0,92.0,4.1,21.2,1007.0,917.23,690.75
2018,6,14,11,15,980.0,92.5,4.25,21.45,1020.0,951.1,713.29
2018,6,14,11,30,982.0,93.0,4.4,21.7,1033.0,982.0,733.79
2018,6,14,11,45,982.5,93.0,4.5,21.95,1038.5,1007.92,750.76
2018,6,14,12,0,983.0,93.0,4.6,22.2,1044.0,1030.58,765.79
2018,6,14,12,15,981.5,94.0,4.75,22.25,1042.0,1048.93,779.1
2018,6,14,12,30,980.0,95.0,4.9,22.3,1040.0,1063.78,790.21
2018,6,14,12,45,976.5,95.5,5.05,22.3,1030.0,1072.59,797.55
2018,6,14,13,0,973.0,96.0,5.2,22.3,1020.0,1077.74,802.6
2018,6,14,13,15,970.0,96.0,5.3,22.15,1003.5,1079.21,805.37
2018,6,14,13,30,967.0,96.0,5.4,22.0,987.0,1077.02,805.8
2018,6,14,13,45,962.5,95.0,5.5,21.8,963.5,1068.62,802.3
2018,6,14,14,0,958.0,94.0,5.6,21.6,940.0,1056.62,796.46
2018,6,14,14,15,952.0,93.0,5.6,21.3,910.0,1039.64,786.84
2018,6,14,14,30,946.0,92.0,5.6,21.0,880.0,1019.29,774.96
2018,6,14,14,45,938.5,90.0,5.6,20.7,844.0,993.16,759.09
2018,6,14,15,0,931.0,88.0,5.6,20.4,808.0,963.98,741.05
2018,6,14,15,15,921.0,86.0,5.6,20.4,767.0,929.66,718.45
2018,6,14,15,30,911.0,84.0,5.6,20.4,726.0,892.78,693.91
2018,6,14,15,45,898.0,82.5,5.5,19.65,681.0,851.6,667.54
2018,6,14,16,0,885.0,81.0,5.4,18.9,636.0,808.5,639.44
2018,6,14,16,15,869.0,78.0,5.3,18.45,587.5,759.74,606.0
2018,6,14,16,30,853.0,75.0,5.2,18.0,539.0,709.8,571.19
2018,6,14,16,45,831.0,72.0,5.1,17.6,488.5,654.87,531.86
2018,6,14,17,0,809.0,69.0,5.0,17.2,438.0,603.68,492.67
2018,6,14,17,15,779.0,65.5,4.95,16.65,386.0,543.24,445.16
2018,6,14,17,30,749.0,62.0,4.9,16.1,334.0,484.1,397.09
2018,6,14,17,45,706.0,57.5,4.8,15.5,283.0,419.11,342.63
2018,6,14,18,0,663.0,53.0,4.7,14.9,232.0,357.42,289.08
2018,6,14,18,15,597.0,48.0,4.55,14.3,184.0,290.05,229.53
2018,6,14,18,30,531.0,43.0,4.4,13.7,136.0,230.86,175.81
2018,6,14,18,45,425.0,36.0,4.25,13.1,95.5,164.14,117.0
2018,6,14,19,0,319.0,29.0,4.1,12.5,55.0,108.25,64.2
2018,6,14,19,15,181.5,17.0,4.05,12.15,30.0,44.68,0.0
2018,6,14,19,30,44.0,5.0,4.0,11.8,5.0,4.77,0.0
2018,6,14,19,45,22.0,2.5,3.95,11.4,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,8.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,8.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,4,45,63.5,8.5,3.85,9.05,10.5,8.1,0.0
2018,6,15,5,0,127.0,17.0,4.0,9.3,21.0,16.2,0.0
2018,6,15,5,15,258.0,27.5,4.15,9.75,54.0,22.51,11.59
2018,6,15,5,30,389.0,38.0,4.3,10.2,87.0,30.13,20.78
2018,6,15,5,45,476.0,44.5,4.45,10.7,130.5,33.68,24.51
2018,6,15,6,0,563.0,51.0,4.6,11.2,174.0,37.16,27.9
2018,6,15,6,15,618.0,56.5,4.6,11.7,223.0,39.63,30.2
2018,6,15,6,30,673.0,62.0,4.6,12.2,272.0,46.14,36.01
2018,6,15,6,45,711.5,66.0,4.65,12.75,323.0,47.39,36.97
2018,6,15,7,0,750.0,70.0,4.7,13.3,374.0,85.68,45.85
2018,6,15,7,15,777.0,73.0,4.75,13.8,424.5,135.66,75.69
2018,6,15,7,30,804.0,76.0,4.8,14.3,475.0,188.81,117.23
2018,6,15,7,45,824.5,78.5,4.85,14.8,524.5,243.08,164.47
2018,6,15,8,0,845.0,81.0,4.9,15.3,574.0,304.61,219.22
2018,6,15,8,15,860.5,83.5,4.9,15.7,620.5,360.58,269.69
2018,6,15,8,30,876.0,86.0,4.9,16.1,667.0,417.46,320.03
2018,6,15,8,45,887.5,88.0,4.95,16.55,709.5,472.81,367.96
2018,6,15,9,0,899.0,90.0,5.0,17.0,752.0,528.14,414.47
2018,6,15,9,15,906.0,92.5,5.05,17.35,789.5,581.21,458.03
2018,6,15,9,30,913.0,95.0,5.1,17.7,827.0,633.34,499.62
2018,6,15,9,45,918.0,98.0,5.1,18.05,859.5,683.48,538.39
2018,6,15,10,0,923.0,101.0,5.1,18.4,892.0,732.07,574.98
2018,6,15,10,15,929.0,101.5,5.15,18.6,919.0,777.35,606.97
2018,6,15,10,30,935.0,102.0,5.2,18.8,946.0,820.72,637.25
2018,6,15,10,45,939.5,102.0,5.3,19.05,966.0,860.31,664.72
2018,6,15,11,0,944.0,102.0,5.4,19.3,986.0,897.49,690.36
2018,6,15,11,15,947.0,102.0,5.45,19.3,999.0,930.8,713.55
2018,6,15,11,30,950.0,102.0,5.5,19.3,1012.0,961.29,734.76
2018,6,15,11,45,952.0,102.0,5.6,19.35,1018.5,987.93,753.48
2018,6,15,12,0,954.0,102.0,5.7,19.4,1025.0,1011.48,770.11
2018,6,15,12,15,953.0,102.5,5.8,19.25,1023.0,1029.43,783.57
2018,6,15,12,30,952.0,103.0,5.9,19.1,1021.0,1043.99,794.83
2018,6,15,12,45,949.0,104.0,6.0,19.0,1012.0,1053.63,802.66
2018,6,15,13,0,946.0,105.0,6.1,18.9,1003.0,1059.74,808.2
2018,6,15,13,15,944.0,103.5,6.15,18.65,987.0,1060.73,810.46
2018,6,15,13,30,942.0,102.0,6.2,18.4,971.0,1058.11,810.37
2018,6,15,13,45,938.0,101.0,6.25,18.15,948.0,1050.44,806.86
2018,6,15,14,0,934.0,100.0,6.3,17.9,925.0,1039.25,801.01
2018,6,15,14,15,929.0,98.5,6.35,17.55,896.0,1023.1,792.05
2018,6,15,14,30,924.0,97.0,6.4,17.2,867.0,1003.62,780.77
2018,6,15,14,45,917.0,95.0,6.4,16.85,832.0,978.48,765.15
2018,6,15,15,0,910.0,93.0,6.4,16.5,797.0,950.34,747.34
2018,6,15,15,15,899.5,91.0,6.4,16.5,756.5,916.2,724.08
2018,6,15,15,30,889.0,89.0,6.4,16.5,716.0,879.59,698.93
2018,6,15,15,45,877.5,86.0,6.25,15.7,671.5,838.75,671.9
2018,6,15,16,0,866.0,83.0,6.1,14.9,627.0,795.95,643.06
2018,6,15,16,15,851.5,79.5,6.0,14.55,579.5,748.53,609.45
2018,6,15,16,30,837.0,76.0,5.9,14.2,532.0,699.86,574.43
2018,6,15,16,45,816.0,73.0,5.75,13.85,482.5,650.53,538.21
2018,6,15,17,0,795.0,70.0,5.6,13.5,433.0,596.51,495.58
2018,6,15,17,15,765.0,66.5,5.45,13.1,382.0,536.74,447.11
2018,6,15,17,30,735.0,63.0,5.3,12.7,331.0,478.3,398.3
2018,6,15,17,45,692.0,58.5,5.15,12.3,280.5,414.01,343.2
2018,6,15,18,0,649.0,54.0,5.0,11.9,230.0,353.02,289.23
2018,6,15,18,15,580.5,49.5,4.8,11.5,182.5,287.46,230.3
2018,6,15,18,30,512.0,45.0,4.6,11.1,135.0,227.38,175.27
2018,6,15,18,45,403.0,37.5,4.4,10.65,95.0,160.18,115.68
2018,6,15,19,0,294.0,30.0,4.2,10.2,55.0,104.37,63.29
2018,6,15,19,15,165.5,18.0,4.1,9.95,30.5,43.28,0.0
2018,6,15,19,30,37.0,6.0,4.0,9.7,6.0,9.63,0.0
2018,6,15,19,45,18.5,3.0,3.9,9.45,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,16,4,45,55.5,8.5,1.9,9.2,10.5,0.0,0.0
2018,6,16,5,0,111.0,17.0,2.1,9.4,21.0,16.2,0.0
2018,6,16,5,15,238.0,29.0,2.2,9.8,53.5,24.03,12.72
2018,6,16,5,30,365.0,41.0,2.3,10.2,86.0,33.03,23.34
2018,6,16,5,45,456.5,48.0,2.4,10.6,130.0,36.83,27.36
2018,6,16,6,0,548.0,55.0,2.5,11.0,174.0,40.57,31.02
2018,6,16,6,15,605.5,60.0,2.5,11.5,223.0,42.45,32.79
2018,6,16,6,30,663.0,65.0,2.5,12.0,272.0,44.29,34.39
2018,6,16,6,45,704.0,68.5,2.5,12.5,323.0,49.45,38.88
2018,6,16,7,0,745.0,72.0,2.5,13.0,374.0,86.58,46.99
2018,6,16,7,15,773.0,75.5,2.45,13.6,425.0,136.76,76.75
2018,6,16,7,30,801.0,79.0,2.4,14.2,476.0,190.24,118.11
2018,6,16,7,45,822.5,81.5,2.4,14.8,526.0,244.56,164.76
2018,6,16,8,0,844.0,84.0,2.4,15.4,576.0,306.23,218.71
2018,6,16,8,15,860.5,85.5,2.45,16.05,622.5,361.67,267.67
2018,6,16,8,30,877.0,87.0,2.5,16.7,669.0,418.1,316.42
2018,6,16,8,45,889.5,89.0,2.5,17.35,712.0,473.94,363.22
2018,6,16,9,0,902.0,91.0,2.5,18.0,755.0,529.88,408.45
2018,6,16,9,15,910.0,93.5,2.6,18.6,793.5,583.66,450.92
2018,6,16,9,30,918.0,96.0,2.7,19.2,832.0,636.6,491.4
2018,6,16,9,45,923.5,98.5,2.8,19.8,864.5,686.87,528.73
2018,6,16,10,0,929.0,101.0,2.9,20.4,897.0,735.62,563.93
2018,6,16,10,15,935.0,101.5,3.05,20.85,924.0,781.18,594.75
2018,6,16,10,30,941.0,102.0,3.2,21.3,951.0,824.81,623.87
2018,6,16,10,45,945.5,102.5,3.35,21.75,971.5,865.12,650.45
2018,6,16,11,0,950.0,103.0,3.5,22.2,992.0,903.01,675.21
2018,6,16,11,15,953.0,102.5,3.7,22.5,1005.0,936.07,697.26
2018,6,16,11,30,956.0,102.0,3.9,22.8,1018.0,966.3,717.39
2018,6,16,11,45,957.5,102.5,4.1,23.05,1024.5,993.15,735.39
2018,6,16,12,0,959.0,103.0,4.3,23.3,1031.0,1016.87,751.35
2018,6,16,12,15,958.5,103.5,4.55,23.35,1029.5,1035.45,764.96
2018,6,16,12,30,958.0,104.0,4.8,23.4,1028.0,1050.64,777.17
2018,6,16,12,45,955.0,104.5,5.05,23.4,1018.5,1059.9,785.66
2018,6,16,13,0,952.0,105.0,5.3,23.4,1009.0,1065.59,791.85
2018,6,16,13,15,949.0,104.5,5.5,23.2,993.0,1066.68,795.25
2018,6,16,13,30,946.0,104.0,5.7,23.0,977.0,1064.17,796.31
2018,6,16,13,45,942.0,103.0,5.95,22.75,954.0,1056.55,794.46
2018,6,16,14,0,938.0,102.0,6.2,22.5,931.0,1045.4,790.18
2018,6,16,14,15,932.0,100.5,6.35,22.05,901.5,1028.3,781.74
2018,6,16,14,30,926.0,99.0,6.5,21.6,872.0,1007.88,770.94
2018,6,16,14,45,918.0,98.0,6.65,21.15,837.0,982.92,756.86
2018,6,16,15,0,910.0,97.0,6.8,20.7,802.0,955.0,740.52
2018,6,16,15,15,899.0,95.0,6.8,20.7,761.0,920.49,717.29
2018,6,16,15,30,888.0,93.0,6.8,20.7,720.0,883.53,692.19
2018,6,16,15,45,876.0,90.5,6.95,19.45,676.0,842.95,668.09
2018,6,16,16,0,864.0,88.0,7.1,18.2,632.0,800.43,641.91
2018,6,16,16,15,848.5,85.5,7.1,17.5,585.0,753.53,609.95
2018,6,16,16,30,833.0,83.0,7.1,16.8,538.0,710.12,580.14
2018,6,16,16,45,810.5,80.0,7.05,16.15,488.0,655.4,540.49
2018,6,16,17,0,788.0,77.0,7.0,15.5,438.0,600.65,497.93
2018,6,16,17,15,756.0,73.5,6.9,14.85,386.5,539.98,449.18
2018,6,16,17,30,724.0,70.0,6.8,14.2,335.0,480.79,400.13
2018,6,16,17,45,677.0,66.0,6.75,13.55,284.0,417.11,345.83
2018,6,16,18,0,630.0,62.0,6.7,12.9,233.0,355.73,291.82
2018,6,16,18,15,559.0,56.0,6.45,12.35,185.0,287.03,230.41
2018,6,16,18,30,488.0,50.0,6.2,11.8,137.0,225.33,174.23
2018,6,16,18,45,375.5,41.5,5.95,11.25,96.0,157.12,114.06
2018,6,16,19,0,263.0,33.0,5.7,10.7,55.0,100.75,62.01
2018,6,16,19,15,146.0,19.5,5.55,10.4,30.5,41.77,0.0
2018,6,16,19,30,29.0,6.0,5.4,10.1,6.0,8.8,0.0
2018,6,16,19,45,14.5,3.0,5.3,9.75,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,9.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,9.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,17,4,45,35.0,8.5,2.15,10.05,9.5,0.0,0.0
2018,6,17,5,0,70.0,17.0,2.2,10.2,19.0,16.2,0.0
2018,6,17,5,15,178.5,30.5,2.25,10.45,49.5,24.09,12.66
2018,6,17,5,30,287.0,44.0,2.3,10.7,80.0,34.15,24.26
2018,6,17,5,45,326.0,55.0,2.35,10.95,112.5,41.74,31.7
2018,6,17,6,0,365.0,66.0,2.4,11.2,145.0,48.99,38.56
2018,6,17,6,15,373.0,80.5,2.45,11.5,179.5,58.45,47.19
2018,6,17,6,30,381.0,95.0,2.5,11.8,214.0,67.41,55.17
2018,6,17,6,45,497.5,97.0,2.5,12.05,281.0,66.55,54.23
2018,6,17,7,0,614.0,99.0,2.5,12.3,348.0,96.37,59.31
2018,6,17,7,15,670.5,99.0,2.45,12.55,404.0,139.7,83.92
2018,6,17,7,30,727.0,99.0,2.4,12.8,460.0,189.64,121.42
2018,6,17,7,45,695.5,118.0,2.35,13.1,492.0,241.99,168.4
2018,6,17,8,0,664.0,137.0,2.3,13.4,524.0,290.93,213.23
2018,6,17,8,15,633.0,161.0,2.25,14.0,554.0,340.66,257.48
2018,6,17,8,30,602.0,185.0,2.2,14.6,584.0,386.82,297.29
2018,6,17,8,45,684.0,165.5,2.15,15.2,647.0,441.71,341.69
2018,6,17,9,0,766.0,146.0,2.1,15.8,710.0,507.21,393.39
2018,6,17,9,15,812.5,134.0,2.0,16.3,760.0,563.21,436.81
2018,6,17,9,30,859.0,122.0,1.9,16.8,810.0,623.8,482.23
2018,6,17,9,45,879.0,117.5,1.85,17.35,846.5,674.64,519.18
2018,6,17,10,0,899.0,113.0,1.8,17.9,883.0,725.24,554.83
2018,6,17,10,15,906.0,113.0,1.8,18.35,910.0,769.9,584.34
2018,6,17,10,30,913.0,113.0,1.8,18.8,937.0,812.8,611.65
2018,6,17,10,45,918.5,112.5,1.8,19.2,957.0,852.05,636.25
2018,6,17,11,0,924.0,112.0,1.8,19.6,977.0,889.03,659.05
2018,6,17,11,15,927.5,112.0,1.85,20.0,990.5,922.29,679.73
2018,6,17,11,30,931.0,112.0,1.9,20.4,1004.0,952.84,698.56
2018,6,17,11,45,933.5,111.5,1.95,20.8,1010.5,979.15,714.59
2018,6,17,12,0,936.0,111.0,2.0,21.2,1017.0,1002.46,728.69
2018,6,17,12,15,936.5,111.0,2.05,21.5,1016.0,1021.22,740.2
2018,6,17,12,30,937.0,111.0,2.1,21.8,1015.0,1036.7,749.72
2018,6,17,12,45,935.5,111.0,2.15,22.1,1006.5,1046.84,755.95
2018,6,17,13,0,934.0,111.0,2.2,22.4,998.0,1053.52,760.13
2018,6,17,13,15,932.0,109.5,2.25,22.55,982.0,1054.64,761.38
2018,6,17,13,30,930.0,108.0,2.3,22.7,966.0,1052.21,760.54
2018,6,17,13,45,926.0,106.0,2.35,22.85,943.0,1043.7,755.97
2018,6,17,14,0,922.0,104.0,2.4,23.0,920.0,1031.7,749.3
2018,6,17,14,15,916.5,102.5,2.45,23.1,891.0,1015.34,740.08
2018,6,17,14,30,911.0,101.0,2.5,23.2,862.0,995.71,728.8
2018,6,17,14,45,903.5,99.0,2.55,23.25,827.0,970.48,714.02
2018,6,17,15,0,896.0,97.0,2.6,23.3,792.0,942.3,697.28
2018,6,17,15,15,885.0,95.5,2.6,23.3,751.5,908.75,676.57
2018,6,17,15,30,874.0,94.0,2.6,23.3,711.0,872.8,654.15
2018,6,17,15,45,860.5,91.5,2.75,23.1,666.5,831.45,629.37
2018,6,17,16,0,847.0,89.0,2.9,22.9,622.0,788.3,602.79
2018,6,17,16,15,829.0,86.0,3.05,22.6,574.0,744.64,575.45
2018,6,17,16,30,811.0,83.0,3.2,22.3,526.0,694.64,542.82
2018,6,17,16,45,787.0,79.5,3.3,22.0,476.0,639.29,505.04
2018,6,17,17,0,763.0,76.0,3.4,21.7,426.0,584.1,464.54
2018,6,17,17,15,729.5,72.5,3.55,21.05,375.0,523.76,419.3
2018,6,17,17,30,696.0,69.0,3.7,20.4,324.0,465.1,373.57
2018,6,17,17,45,649.5,65.0,3.9,19.75,274.5,403.03,323.35
2018,6,17,18,0,603.0,61.0,4.1,19.1,225.0,343.34,273.19
2018,6,17,18,15,536.0,54.0,4.25,18.15,178.0,276.52,216.16
2018,6,17,18,30,469.0,47.0,4.4,17.2,131.0,216.39,163.44
2018,6,17,18,45,368.0,38.5,4.5,16.25,92.0,152.47,108.32
2018,6,17,19,0,267.0,30.0,4.6,15.3,53.0,99.55,60.22
2018,6,17,19,15,150.5,17.5,4.65,14.6,29.0,40.7,0.0
2018,6,17,19,30,34.0,5.0,4.7,13.9,5.0,8.41,0.0
2018,6,17,19,45,17.0,2.5,4.75,13.15,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,18,4,45,32.0,5.5,2.55,9.8,6.5,0.0,0.0
2018,6,18,5,0,64.0,11.0,2.8,10.1,13.0,10.48,0.0
2018,6,18,5,15,159.0,22.5,2.9,10.65,39.0,17.53,7.61
2018,6,18,5,30,254.0,34.0,3.0,11.2,65.0,26.1,17.17
2018,6,18,5,45,236.0,43.0,3.1,11.75,82.0,32.23,23.12
2018,6,18,6,0,218.0,52.0,3.2,12.3,99.0,38.04,28.57
2018,6,18,6,15,115.5,73.0,3.15,12.85,98.5,61.18,49.37
2018,6,18,6,30,13.0,94.0,3.1,13.4,98.0,83.88,69.45
2018,6,18,6,45,46.5,124.5,3.05,13.95,142.5,103.81,86.72
2018,6,18,7,0,80.0,155.0,3.0,14.5,187.0,131.61,103.22
2018,6,18,7,15,203.5,169.0,2.95,15.1,266.0,151.15,112.3
2018,6,18,7,30,327.0,183.0,2.9,15.7,345.0,196.98,143.34
2018,6,18,7,45,534.5,147.0,2.8,16.3,444.0,230.94,163.66
2018,6,18,8,0,742.0,111.0,2.7,16.9,543.0,294.64,211.41
2018,6,18,8,15,793.5,103.0,2.7,17.5,599.0,348.27,257.36
2018,6,18,8,30,845.0,95.0,2.7,18.1,655.0,411.24,310.14
2018,6,18,8,45,858.5,96.5,2.7,18.7,697.5,465.46,355.49
2018,6,18,9,0,872.0,98.0,2.7,19.3,740.0,519.9,399.54
2018,6,18,9,15,879.0,101.5,2.75,19.8,777.5,572.55,441.05
2018,6,18,9,30,886.0,105.0,2.8,20.3,815.0,624.34,480.6
2018,6,18,9,45,890.5,108.0,2.85,20.85,846.5,672.99,516.58
2018,6,18,10,0,895.0,111.0,2.9,21.4,878.0,720.11,550.45
2018,6,18,10,15,901.5,112.0,2.95,21.9,905.0,765.15,580.78
2018,6,18,10,30,908.0,113.0,3.0,22.4,932.0,808.41,608.95
2018,6,18,10,45,913.0,113.5,3.1,22.85,952.5,848.03,634.71
2018,6,18,11,0,918.0,114.0,3.2,23.3,973.0,885.36,658.73
2018,6,18,11,15,921.0,114.5,3.35,23.7,986.5,918.51,680.24
2018,6,18,11,30,924.0,115.0,3.5,24.1,1000.0,948.96,699.88
2018,6,18,11,45,851.0,164.5,3.6,24.45,983.5,959.23,705.93
2018,6,18,12,0,778.0,214.0,3.7,24.8,967.0,958.38,704.84
2018,6,18,12,15,730.0,246.5,3.85,24.95,952.0,966.99,711.05
2018,6,18,12,30,682.0,279.0,4.0,25.1,937.0,965.95,710.35
2018,6,18,12,45,678.0,274.0,4.15,25.25,923.5,968.19,712.63
2018,6,18,13,0,674.0,269.0,4.3,25.4,910.0,967.47,712.95
2018,6,18,13,15,679.5,265.0,4.4,25.35,902.0,974.37,718.83
2018,6,18,13,30,685.0,261.0,4.5,25.3,894.0,978.37,722.72
2018,6,18,13,45,728.5,227.0,4.65,25.25,885.0,986.69,730.17
2018,6,18,14,0,772.0,193.0,4.8,25.2,876.0,984.21,730.59
2018,6,18,14,15,816.0,159.5,4.85,24.95,860.0,985.59,733.58
2018,6,18,14,30,860.0,126.0,4.9,24.7,844.0,973.21,727.36
2018,6,18,14,45,854.0,121.5,4.95,24.5,809.5,947.96,712.33
2018,6,18,15,0,848.0,117.0,5.0,24.3,775.0,919.81,695.31
2018,6,18,15,15,861.5,104.5,5.0,24.3,743.0,897.78,681.6
2018,6,18,15,30,875.0,92.0,5.0,24.3,711.0,871.8,665.08
2018,6,18,15,45,861.5,89.5,5.05,23.55,666.5,830.44,639.84
2018,6,18,16,0,848.0,87.0,5.1,22.8,622.0,787.29,612.88
2018,6,18,16,15,831.5,84.0,5.15,22.3,574.5,739.72,581.55
2018,6,18,16,30,815.0,81.0,5.2,21.8,527.0,695.73,552.26
2018,6,18,16,45,792.5,77.5,5.2,21.25,477.5,641.27,514.29
2018,6,18,17,0,770.0,74.0,5.2,20.7,428.0,586.82,473.45
2018,6,18,17,15,739.5,70.5,5.15,20.0,377.5,527.94,427.93
2018,6,18,17,30,709.0,67.0,5.1,19.3,327.0,470.45,381.94
2018,6,18,17,45,666.0,62.5,5.0,18.6,277.5,407.4,329.85
2018,6,18,18,0,623.0,58.0,4.9,17.9,228.0,349.17,279.94
2018,6,18,18,15,559.0,51.5,4.7,17.2,181.0,282.99,222.31
2018,6,18,18,30,495.0,45.0,4.5,16.5,134.0,223.18,169.01
2018,6,18,18,45,396.0,37.0,4.35,15.75,94.5,158.89,113.01
2018,6,18,19,0,297.0,29.0,4.2,15.0,55.0,105.57,64.12
2018,6,18,19,15,169.0,17.5,4.05,14.55,30.5,43.8,0.0
2018,6,18,19,30,41.0,6.0,3.9,14.1,6.0,10.14,0.0
2018,6,18,19,45,20.5,3.0,3.8,13.65,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,19,4,45,39.5,6.5,2.9,9.9,8.0,0.0,0.0
2018,6,19,5,0,79.0,13.0,3.0,10.1,16.0,12.39,0.0
2018,6,19,5,15,136.5,27.5,3.0,10.5,41.0,21.6,10.61
2018,6,19,5,30,194.0,42.0,3.0,10.9,66.0,32.45,22.72
2018,6,19,5,45,379.5,45.5,3.0,11.3,118.5,34.51,25.19
2018,6,19,6,0,565.0,49.0,3.0,11.7,171.0,35.56,26.41
2018,6,19,6,15,596.5,56.5,3.0,12.05,215.0,39.65,30.2
2018,6,19,6,30,628.0,64.0,3.0,12.4,259.0,43.47,33.6
2018,6,19,6,45,687.5,65.5,3.0,12.75,314.0,46.98,36.63
2018,6,19,7,0,747.0,67.0,3.0,13.1,369.0,80.99,42.86
2018,6,19,7,15,764.5,73.0,3.0,13.45,417.5,132.12,73.52
2018,6,19,7,30,782.0,79.0,3.0,13.8,466.0,185.39,115.19
2018,6,19,7,45,813.5,79.0,3.0,14.15,518.0,238.66,160.8
2018,6,19,8,0,845.0,79.0,3.0,14.5,570.0,300.45,215.07
2018,6,19,8,15,862.0,80.5,3.0,15.15,617.0,356.01,264.54
2018,6,19,8,30,879.0,82.0,3.0,15.8,664.0,412.62,313.87
2018,6,19,8,45,892.5,83.5,3.0,16.45,707.5,468.52,361.25
2018,6,19,9,0,906.0,85.0,3.0,17.1,751.0,524.62,407.18
2018,6,19,9,15,917.5,85.0,3.0,17.85,790.0,578.25,449.55
2018,6,19,9,30,929.0,85.0,3.0,18.6,829.0,631.36,490.03
2018,6,19,9,45,938.5,85.0,3.0,19.35,863.0,682.4,527.64
2018,6,19,10,0,948.0,85.0,3.0,20.1,897.0,732.24,562.78
2018,6,19,10,15,953.5,85.0,3.05,20.75,923.5,777.72,592.6
2018,6,19,10,30,959.0,85.0,3.1,21.4,950.0,821.19,620.62
2018,6,19,10,45,963.0,86.0,3.15,22.0,971.0,862.2,646.7
2018,6,19,11,0,967.0,87.0,3.2,22.6,992.0,900.73,670.8
2018,6,19,11,15,969.5,87.5,3.3,23.0,1005.5,934.82,692.58
2018,6,19,11,30,972.0,88.0,3.4,23.4,1019.0,966.02,712.35
2018,6,19,11,45,973.5,88.0,3.45,23.85,1025.5,992.78,728.65
2018,6,19,12,0,975.0,88.0,3.5,24.3,1032.0,1016.36,742.84
2018,6,19,12,15,971.5,91.0,3.6,24.55,1030.0,1034.8,754.67
2018,6,19,12,30,968.0,94.0,3.7,24.8,1028.0,1049.77,764.34
2018,6,19,12,45,962.5,96.5,3.75,25.05,1018.5,1058.72,769.85
2018,6,19,13,0,957.0,99.0,3.8,25.3,1009.0,1064.08,773.19
2018,6,19,13,15,954.5,99.0,3.95,25.35,993.5,1066.29,775.95
2018,6,19,13,30,952.0,99.0,4.1,25.4,978.0,1064.9,776.47
2018,6,19,13,45,949.0,97.0,4.2,25.45,955.5,1057.31,772.73
2018,6,19,14,0,946.0,95.0,4.3,25.5,933.0,1046.13,766.76
2018,6,19,14,15,940.0,93.5,4.45,25.3,903.0,1029.02,758.0
2018,6,19,14,30,934.0,92.0,4.6,25.1,873.0,1008.56,747.2
2018,6,19,14,45,926.5,91.0,4.7,24.9,838.0,984.02,733.51
2018,6,19,15,0,919.0,90.0,4.8,24.7,803.0,956.46,717.67
2018,6,19,15,15,909.0,88.5,4.8,24.7,763.0,923.26,696.53
2018,6,19,15,30,899.0,87.0,4.8,24.7,723.0,887.53,673.55
2018,6,19,15,45,886.0,84.5,4.9,23.85,678.0,845.83,649.02
2018,6,19,16,0,873.0,82.0,5.0,23.0,633.0,802.22,622.56
2018,6,19,16,15,856.0,79.5,5.05,22.3,585.0,753.89,591.4
2018,6,19,16,30,839.0,77.0,5.1,21.6,537.0,704.49,558.75
2018,6,19,16,45,816.5,74.5,5.15,20.9,487.0,654.74,525.04
2018,6,19,17,0,794.0,72.0,5.2,20.2,437.0,600.39,484.94
2018,6,19,17,15,764.5,68.0,5.15,19.25,386.0,540.42,439.03
2018,6,19,17,30,735.0,64.0,5.1,18.3,335.0,481.7,392.42
2018,6,19,17,45,692.5,60.0,5.1,17.35,284.5,418.17,340.21
2018,6,19,18,0,650.0,56.0,5.1,16.4,234.0,357.84,288.67
2018,6,19,18,15,587.0,50.5,4.95,15.6,186.5,293.09,231.79
2018,6,19,18,30,524.0,45.0,4.8,14.8,139.0,233.15,177.87
2018,6,19,18,45,425.0,37.0,4.7,13.95,98.5,167.17,119.86
2018,6,19,19,0,326.0,29.0,4.6,13.1,58.0,112.17,68.96
2018,6,19,19,15,186.5,17.5,4.55,12.7,32.0,52.11,0.0
2018,6,19,19,30,47.0,6.0,4.5,12.3,6.0,10.83,0.0
2018,6,19,19,45,23.5,3.0,4.4,11.85,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,4,45,82.5,7.5,3.55,8.7,10.5,0.0,0.0
2018,6,20,5,0,165.0,15.0,3.7,8.9,21.0,14.3,0.0
2018,6,20,5,15,303.0,24.5,3.8,9.45,54.5,19.71,9.15
2018,6,20,5,30,441.0,34.0,3.9,10.0,88.0,26.55,17.63
2018,6,20,5,45,523.5,40.0,3.95,10.5,132.5,29.9,21.15
2018,6,20,6,0,606.0,46.0,4.0,11.0,177.0,36.26,27.11
2018,6,20,6,15,659.5,51.0,4.05,11.6,227.0,38.8,29.47
2018,6,20,6,30,713.0,56.0,4.1,12.2,277.0,41.26,31.63
2018,6,20,6,45,749.5,59.5,4.15,12.75,328.5,42.36,32.48
2018,6,20,7,0,786.0,63.0,4.2,13.3,380.0,78.96,40.31
2018,6,20,7,15,812.5,65.5,4.2,13.9,431.5,130.37,70.04
2018,6,20,7,30,839.0,68.0,4.2,14.5,483.0,190.77,117.02
2018,6,20,7,45,859.0,70.5,4.15,15.15,533.0,246.49,165.09
2018,6,20,8,0,879.0,73.0,4.1,15.8,583.0,304.06,216.39
2018,6,20,8,15,894.5,75.0,4.1,16.35,631.0,361.36,267.67
2018,6,20,8,30,910.0,77.0,4.1,16.9,679.0,419.55,318.71
2018,6,20,8,45,922.5,78.5,4.05,17.5,723.0,476.63,367.37
2018,6,20,9,0,935.0,80.0,4.0,18.1,767.0,533.78,414.45
2018,6,20,9,15,938.0,84.5,4.0,18.7,804.5,588.27,457.95
2018,6,20,9,30,941.0,89.0,4.0,19.3,842.0,641.41,498.94
2018,6,20,9,45,941.0,94.5,4.0,19.9,874.0,691.99,536.66
2018,6,20,10,0,941.0,100.0,4.0,20.5,906.0,740.55,571.74
2018,6,20,10,15,947.0,101.5,4.1,20.9,934.0,787.63,603.88
2018,6,20,10,30,953.0,103.0,4.2,21.3,962.0,832.78,634.18
2018,6,20,10,45,957.5,103.5,4.3,21.7,983.0,873.67,661.22
2018,6,20,11,0,962.0,104.0,4.4,22.1,1004.0,912.12,686.38
2018,6,20,11,15,966.0,104.0,4.5,22.25,1018.5,947.07,709.8
2018,6,20,11,30,970.0,104.0,4.6,22.4,1033.0,979.22,731.43
2018,6,20,11,45,972.0,103.5,4.75,22.6,1039.5,1006.1,749.78
2018,6,20,12,0,974.0,103.0,4.9,22.8,1046.0,1029.83,766.09
2018,6,20,12,15,975.5,102.5,5.0,22.8,1045.5,1049.81,780.17
2018,6,20,12,30,977.0,102.0,5.1,22.8,1045.0,1066.41,792.1
2018,6,20,12,45,976.5,101.0,5.2,22.8,1036.5,1077.02,800.17
2018,6,20,13,0,976.0,100.0,5.3,22.8,1028.0,1084.02,805.97
2018,6,20,13,15,973.5,99.0,5.4,22.6,1011.5,1085.33,808.75
2018,6,20,13,30,971.0,98.0,5.5,22.4,995.0,1082.95,809.2
2018,6,20,13,45,967.0,97.0,5.55,22.2,972.0,1075.38,805.87
2018,6,20,14,0,963.0,96.0,5.6,22.0,949.0,1064.19,800.2
2018,6,20,14,15,957.0,95.5,5.6,21.7,919.5,1048.03,791.17
2018,6,20,14,30,951.0,95.0,5.6,21.4,890.0,1028.48,779.89
2018,6,20,14,45,943.5,93.0,5.65,21.1,854.0,1002.6,764.6
2018,6,20,15,0,936.0,91.0,5.7,20.8,818.0,973.63,747.1
2018,6,20,15,15,926.0,89.0,5.7,20.8,777.0,939.49,724.66
2018,6,20,15,30,916.0,87.0,5.7,20.8,736.0,902.75,700.29
2018,6,20,15,45,903.5,85.0,5.6,20.05,691.0,861.53,673.98
2018,6,20,16,0,891.0,83.0,5.5,19.3,646.0,818.33,645.9
2018,6,20,16,15,875.0,80.5,5.45,18.75,597.5,770.12,613.43
2018,6,20,16,30,859.0,78.0,5.4,18.2,549.0,720.71,579.53
2018,6,20,16,45,837.5,74.5,5.35,17.6,498.0,669.66,543.84
2018,6,20,17,0,816.0,71.0,5.3,17.0,447.0,613.86,501.79
2018,6,20,17,15,786.5,67.5,5.15,16.4,395.0,553.43,454.14
2018,6,20,17,30,757.0,64.0,5.0,15.8,343.0,494.2,405.94
2018,6,20,17,45,715.5,59.5,4.9,15.2,291.5,429.47,351.78
2018,6,20,18,0,674.0,55.0,4.8,14.6,240.0,367.81,298.34
2018,6,20,18,15,611.5,49.5,4.65,13.95,191.5,300.39,238.78
2018,6,20,18,30,549.0,44.0,4.5,13.3,143.0,240.74,184.57
2018,6,20,18,45,449.5,36.5,4.3,12.65,101.5,173.73,125.13
2018,6,20,19,0,350.0,29.0,4.1,12.0,60.0,117.71,72.92
2018,6,20,19,15,201.5,17.5,4.1,11.6,33.0,54.81,0.0
2018,6,20,19,30,53.0,6.0,4.1,11.2,6.0,11.52,0.0
2018,6,20,19,45,26.5,3.0,4.05,10.8,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,6,21,4,45,84.0,7.5,3.0,8.1,10.5,0.0,0.0
2018,6,21,5,0,168.0,15.0,3.2,8.4,21.0,14.3,0.0
2018,6,21,5,15,310.0,24.5,3.25,8.95,55.0,19.75,9.11
2018,6,21,5,30,452.0,34.0,3.3,9.5,89.0,26.59,17.7
2018,6,21,5,45,535.5,40.5,3.35,10.05,134.5,30.38,21.62
2018,6,21,6,0,619.0,47.0,3.4,10.6,180.0,37.24,28.05
2018,6,21,6,15,671.5,51.5,3.4,11.2,230.0,39.3,29.98
2018,6,21,6,30,724.0,56.0,3.4,11.8,280.0,41.32,31.74
2018,6,21,6,45,760.0,59.5,3.35,12.4,332.0,42.42,32.59
2018,6,21,7,0,796.0,63.0,3.3,13.0,384.0,78.73,40.19
2018,6,21,7,15,822.5,66.0,3.25,13.65,436.0,131.09,70.33
2018,6,21,7,30,849.0,69.0,3.2,14.3,488.0,192.45,117.86
2018,6,21,7,45,869.0,71.5,3.2,15.0,539.0,248.75,166.22
2018,6,21,8,0,889.0,74.0,3.2,15.7,590.0,306.89,217.8
2018,6,21,8,15,904.0,76.0,3.15,16.35,637.5,364.6,269.08
2018,6,21,8,30,919.0,78.0,3.1,17.0,685.0,423.14,319.9
2018,6,21,8,45,930.5,79.5,3.1,17.7,729.0,480.29,368.15
2018,6,21,9,0,942.0,81.0,3.1,18.4,773.0,537.39,414.67
2018,6,21,9,15,951.5,82.0,3.05,19.05,812.5,592.66,458.1
2018,6,21,9,30,961.0,83.0,3.0,19.7,852.0,647.17,499.38
2018,6,21,9,45,968.5,84.0,2.95,20.35,886.0,699.39,537.52
2018,6,21,10,0,976.0,85.0,2.9,21.0,920.0,750.19,572.94
2018,6,21,10,15,981.0,86.0,2.9,21.6,947.5,797.5,603.51
2018,6,21,10,30,986.0,87.0,2.9,22.2,975.0,842.71,632.15
2018,6,21,10,45,990.0,86.5,2.9,22.8,995.5,883.41,657.3
2018,6,21,11,0,994.0,86.0,2.9,23.4,1016.0,921.53,680.41
2018,6,21,11,15,996.0,86.5,3.0,23.8,1029.5,956.12,702.25
2018,6,21,11,30,998.0,87.0,3.1,24.2,1043.0,987.7,722.02
2018,6,21,11,45,999.5,87.0,3.15,24.65,1049.5,1015.21,738.55
2018,6,21,12,0,1001.0,87.0,3.2,25.1,1056.0,1039.44,752.95
2018,6,21,12,15,996.5,90.0,3.35,25.35,1053.5,1057.48,764.82
2018,6,21,12,30,992.0,93.0,3.5,25.6,1051.0,1071.93,774.5
2018,6,21,12,45,985.5,96.5,3.65,25.85,1041.0,1081.26,781.0
2018,6,21,13,0,979.0,100.0,3.8,26.1,1031.0,1086.92,785.26
2018,6,21,13,15,976.0,99.5,3.9,26.1,1014.5,1088.32,787.3
2018,6,21,13,30,973.0,99.0,4.0,26.1,998.0,1086.01,787.11
2018,6,21,13,45,969.0,98.0,4.15,26.15,975.0,1078.5,783.86
2018,6,21,14,0,965.0,97.0,4.3,26.2,952.0,1067.36,778.34
2018,6,21,14,15,959.5,95.5,4.4,26.0,922.0,1050.65,769.68
2018,6,21,14,30,954.0,94.0,4.5,25.8,892.0,1030.51,758.8
2018,6,21,14,45,946.5,92.5,4.55,25.6,856.5,1005.16,744.13
2018,6,21,15,0,939.0,91.0,4.6,25.4,821.0,976.72,727.6
2018,6,21,15,15,929.0,89.0,4.6,25.4,780.0,942.55,706.09
2018,6,21,15,30,919.0,87.0,4.6,25.4,739.0,905.76,682.71
2018,6,21,15,45,905.5,85.5,4.65,24.8,693.5,864.21,657.75
2018,6,21,16,0,892.0,84.0,4.7,24.2,648.0,820.73,630.98
2018,6,21,16,15,875.0,81.5,4.65,23.65,599.0,771.75,599.07
2018,6,21,16,30,858.0,79.0,4.6,23.1,550.0,721.63,565.77
2018,6,21,16,45,835.5,76.0,4.6,22.6,499.0,670.57,531.21
2018,6,21,17,0,813.0,73.0,4.6,22.1,448.0,614.79,490.41
2018,6,21,17,15,782.5,69.5,4.6,21.3,396.0,553.9,444.53
2018,6,21,17,30,752.0,66.0,4.6,20.5,344.0,494.3,397.91
2018,6,21,17,45,709.0,61.5,4.55,19.7,292.5,429.03,344.92
2018,6,21,18,0,666.0,57.0,4.5,18.9,241.0,366.99,292.6
2018,6,21,18,15,601.5,51.5,4.3,17.95,192.0,300.76,235.4
2018,6,21,18,30,537.0,46.0,4.1,17.0,143.0,239.42,181.07
2018,6,21,18,45,433.5,38.5,3.9,16.1,101.5,171.81,122.41
2018,6,21,19,0,330.0,31.0,3.7,15.2,60.0,115.48,71.24
2018,6,21,19,15,188.5,18.5,3.65,14.65,33.0,53.84,0.0
2018,6,21,19,30,47.0,6.0,3.6,14.1,6.0,10.9,0.0
2018,6,21,19,45,23.5,3.0,3.6,13.55,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,22,4,45,38.0,6.0,1.95,9.05,7.0,0.0,0.0
2018,6,22,5,0,76.0,12.0,2.1,9.5,14.0,11.44,0.0
2018,6,22,5,15,223.0,24.5,2.2,10.15,48.0,19.72,8.91
2018,6,22,5,30,370.0,37.0,2.3,10.8,82.0,29.36,20.01
2018,6,22,5,45,478.5,43.5,2.4,11.4,129.0,32.97,23.8
2018,6,22,6,0,587.0,50.0,2.5,12.0,176.0,36.53,27.25
2018,6,22,6,15,642.5,54.5,2.4,12.85,225.5,41.92,32.14
2018,6,22,6,30,698.0,59.0,2.3,13.7,275.0,43.81,33.73
2018,6,22,6,45,736.5,63.5,2.25,14.5,327.5,45.6,35.14
2018,6,22,7,0,775.0,68.0,2.2,15.3,380.0,81.1,42.67
2018,6,22,7,15,802.5,71.5,2.05,16.5,432.0,132.76,71.77
2018,6,22,7,30,830.0,75.0,1.9,17.7,484.0,187.67,112.94
2018,6,22,7,45,850.5,77.5,1.8,18.85,534.5,248.9,163.84
2018,6,22,8,0,871.0,80.0,1.7,20.0,585.0,306.22,212.84
2018,6,22,8,15,887.0,82.0,1.7,21.05,632.5,363.34,261.64
2018,6,22,8,30,903.0,84.0,1.7,22.1,680.0,421.4,309.87
2018,6,22,8,45,915.0,86.5,1.7,23.15,724.5,478.85,355.97
2018,6,22,9,0,927.0,89.0,1.7,24.2,769.0,536.34,400.22
2018,6,22,9,15,935.5,90.5,1.75,25.25,808.0,590.85,440.8
2018,6,22,9,30,944.0,92.0,1.8,26.3,847.0,644.52,479.21
2018,6,22,9,45,949.5,94.5,1.8,27.3,880.5,696.12,514.49
2018,6,22,10,0,955.0,97.0,1.8,28.3,914.0,746.17,547.38
2018,6,22,10,15,961.0,97.5,1.85,29.15,941.5,792.97,575.86
2018,6,22,10,30,967.0,98.0,1.9,30.0,969.0,837.8,602.52
2018,6,22,10,45,971.5,98.0,1.95,30.85,990.0,878.79,626.28
2018,6,22,11,0,976.0,98.0,2.0,31.7,1011.0,917.3,648.15
2018,6,22,11,15,978.5,99.0,2.1,32.05,1025.0,952.36,669.46
2018,6,22,11,30,981.0,100.0,2.2,32.4,1039.0,984.53,688.89
2018,6,22,11,45,982.0,100.0,2.25,32.8,1045.0,1011.3,704.28
2018,6,22,12,0,983.0,100.0,2.3,33.2,1051.0,1034.85,717.71
2018,6,22,12,15,981.5,100.5,2.45,33.3,1049.0,1053.15,729.95
2018,6,22,12,30,980.0,101.0,2.6,33.4,1047.0,1067.96,740.16
2018,6,22,12,45,976.0,102.0,2.75,33.55,1037.0,1077.25,746.94
2018,6,22,13,0,972.0,103.0,2.9,33.7,1027.0,1082.89,751.61
2018,6,22,13,15,968.0,102.5,3.1,33.65,1010.0,1083.34,754.27
2018,6,22,13,30,964.0,102.0,3.3,33.6,993.0,1080.12,754.71
2018,6,22,13,45,959.5,101.0,3.45,33.55,969.5,1072.22,751.89
2018,6,22,14,0,955.0,100.0,3.6,33.5,946.0,1060.74,746.89
2018,6,22,14,15,948.0,99.0,3.75,33.25,916.0,1043.29,738.76
2018,6,22,14,30,941.0,98.0,3.9,33.0,886.0,1022.49,728.48
2018,6,22,14,45,931.5,96.5,4.0,32.75,849.0,995.56,713.87
2018,6,22,15,0,922.0,95.0,4.1,32.5,812.0,965.67,697.25
2018,6,22,15,15,911.5,93.5,4.1,32.5,771.5,932.1,676.84
2018,6,22,15,30,901.0,92.0,4.1,32.5,731.0,896.01,654.66
2018,6,22,15,45,887.0,89.5,4.25,31.65,685.5,853.55,630.85
2018,6,22,16,0,873.0,87.0,4.4,30.8,640.0,809.23,605.19
2018,6,22,16,15,855.0,85.0,4.45,30.15,591.5,760.8,575.18
