Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,11,45,782.5,211.0,3.95,24.25,962.0,936.45,693.73
2018,7,2,12,0,788.0,209.0,4.1,24.6,970.0,960.19,709.19
2018,7,2,12,15,788.5,208.5,4.2,24.7,969.5,977.97,721.13
2018,7,2,12,30,789.0,208.0,4.3,24.8,969.0,992.91,731.3
2018,7,2,12,45,787.0,207.0,4.45,24.9,960.5,1001.92,737.92
2018,7,2,13,0,785.0,206.0,4.6,25.0,952.0,1007.84,742.8
2018,7,2,13,15,779.5,204.0,4.75,24.8,935.0,1006.12,743.9
2018,7,2,13,30,774.0,202.0,4.9,24.6,918.0,1001.22,742.99
2018,7,2,13,45,752.5,207.5,5.05,24.4,889.5,991.54,738.91
2018,7,2,14,0,731.0,213.0,5.2,24.2,861.0,972.62,728.57
2018,7,2,14,15,734.5,203.5,5.35,23.75,837.0,959.87,723.16
2018,7,2,14,30,738.0,194.0,5.5,23.3,813.0,943.98,715.51
2018,7,2,14,45,725.0,191.0,5.6,22.85,778.0,916.28,699.24
2018,7,2,15,0,712.0,188.0,5.7,22.4,743.0,886.28,681.22
2018,7,2,15,15,697.5,183.0,5.7,22.4,703.5,850.67,657.31
2018,7,2,15,30,683.0,178.0,5.7,22.4,664.0,813.26,631.97
2018,7,2,15,45,664.5,172.5,5.8,21.05,620.5,770.35,606.03
2018,7,2,16,0,646.0,167.0,5.9,19.7,577.0,726.38,578.12
2018,7,2,16,15,623.5,159.5,5.85,19.05,530.5,676.38,542.55
2018,7,2,16,30,601.0,152.0,5.8,18.4,484.0,626.17,506.06
2018,7,2,16,45,574.0,143.5,5.75,17.75,436.5,571.89,465.51
2018,7,2,17,0,547.0,135.0,5.7,17.1,389.0,514.3,421.41
2018,7,2,17,15,515.0,124.0,5.6,16.5,341.0,456.78,375.95
2018,7,2,17,30,483.0,113.0,5.5,15.9,293.0,401.27,330.89
2018,7,2,17,45,442.5,100.5,5.35,15.25,246.5,342.17,281.66
2018,7,2,18,0,402.0,88.0,5.2,14.6,200.0,286.58,234.08
2018,7,2,18,15,349.5,73.5,5.1,14.15,157.0,227.85,182.83
2018,7,2,18,30,297.0,59.0,5.0,13.7,114.0,174.52,135.53
2018,7,2,18,45,230.5,44.0,4.85,13.25,79.0,122.35,89.66
2018,7,2,19,0,164.0,29.0,4.7,12.8,44.0,77.63,49.25
2018,7,2,19,15,94.5,17.0,4.65,12.5,24.5,37.4,0.0
2018,7,2,19,30,25.0,5.0,4.6,12.2,5.0,7.67,0.0
2018,7,2,19,45,12.5,2.5,4.5,11.9,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,7,3,4,45,36.5,5.5,2.8,10.0,6.5,0.0,0.0
2018,7,3,5,0,73.0,11.0,3.0,10.3,13.0,10.48,0.0
2018,7,3,5,15,193.0,24.0,3.05,10.8,42.0,19.01,4.93
2018,7,3,5,30,313.0,37.0,3.1,11.3,71.0,30.08,20.21
2018,7,3,5,45,406.0,46.0,3.15,11.8,113.5,35.84,26.16
2018,7,3,6,0,499.0,55.0,3.2,12.3,156.0,41.36,31.45
2018,7,3,6,15,559.5,62.0,3.15,12.8,204.5,44.82,34.7
2018,7,3,6,30,620.0,69.0,3.1,13.3,253.0,48.12,37.64
2018,7,3,6,45,662.0,74.0,3.05,13.8,303.5,49.62,38.85
2018,7,3,7,0,704.0,79.0,3.0,14.3,354.0,73.73,42.59
2018,7,3,7,15,736.5,83.0,2.95,14.95,406.0,127.09,71.68
2018,7,3,7,30,769.0,87.0,2.9,15.6,458.0,179.27,109.73
2018,7,3,7,45,794.0,89.5,2.9,16.25,508.0,232.37,154.07
2018,7,3,8,0,819.0,92.0,2.9,16.9,558.0,288.08,202.63
2018,7,3,8,15,838.5,94.0,2.9,17.5,606.5,343.99,251.82
2018,7,3,8,30,858.0,96.0,2.9,18.1,655.0,405.78,304.69
2018,7,3,8,45,874.0,97.0,2.9,18.75,699.5,461.61,351.62
2018,7,3,9,0,890.0,98.0,2.9,19.4,744.0,517.94,397.43
2018,7,3,9,15,888.5,106.0,2.95,19.9,780.0,571.32,439.78
2018,7,3,9,30,887.0,114.0,3.0,20.4,816.0,623.06,479.46
2018,7,3,9,45,879.5,124.0,3.05,20.95,845.0,670.92,514.9
2018,7,3,10,0,872.0,134.0,3.1,21.5,874.0,716.22,547.41
2018,7,3,10,15,882.0,133.5,3.25,21.9,903.0,762.2,580.43
2018,7,3,10,30,892.0,133.0,3.4,22.3,932.0,806.75,610.36
2018,7,3,10,45,901.0,131.5,3.55,22.75,954.5,847.93,637.58
2018,7,3,11,0,910.0,130.0,3.7,23.2,977.0,887.15,663.26
2018,7,3,11,15,915.0,129.0,3.8,23.45,991.5,921.21,685.53
2018,7,3,11,30,920.0,128.0,3.9,23.7,1006.0,952.69,706.02
2018,7,3,11,45,924.5,127.0,4.05,23.95,1014.0,981.01,724.65
2018,7,3,12,0,929.0,126.0,4.2,24.2,1022.0,1006.45,741.4
2018,7,3,12,15,922.5,129.5,4.35,24.25,1019.0,1022.62,752.63
2018,7,3,12,30,916.0,133.0,4.5,24.3,1016.0,1035.41,761.78
2018,7,3,12,45,906.0,138.0,4.6,24.35,1005.0,1042.78,767.41
2018,7,3,13,0,896.0,143.0,4.7,24.4,994.0,1046.71,771.03
2018,7,3,13,15,894.5,141.0,4.85,24.35,979.0,1048.85,774.35
2018,7,3,13,30,893.0,139.0,5.0,24.3,964.0,1047.53,775.47
2018,7,3,13,45,890.5,136.5,5.1,24.2,942.5,1041.26,773.1
2018,7,3,14,0,888.0,134.0,5.2,24.1,921.0,1031.56,768.54
2018,7,3,14,15,882.5,131.0,5.25,23.85,892.0,1015.0,759.49
2018,7,3,14,30,877.0,128.0,5.3,23.6,863.0,995.22,748.29
2018,7,3,14,45,869.5,125.0,5.35,23.35,828.5,970.41,733.64
2018,7,3,15,0,862.0,122.0,5.4,23.1,794.0,942.7,716.93
2018,7,3,15,15,850.0,119.5,5.4,23.1,753.5,915.9,699.77
2018,7,3,15,30,838.0,117.0,5.4,23.1,713.0,879.24,675.6
2018,7,3,15,45,824.5,113.5,5.35,22.35,669.0,838.07,649.74
2018,7,3,16,0,811.0,110.0,5.3,21.6,625.0,795.1,622.21
2018,7,3,16,15,795.5,105.0,5.2,21.15,578.0,747.35,589.79
2018,7,3,16,30,780.0,100.0,5.1,20.7,531.0,698.46,556.06
2018,7,3,16,45,757.0,95.5,5.05,20.2,481.5,644.03,517.29
2018,7,3,17,0,734.0,91.0,5.0,19.7,432.0,591.7,477.93
2018,7,3,17,15,702.5,85.5,4.9,19.1,381.0,531.46,431.31
2018,7,3,17,30,671.0,80.0,4.8,18.5,330.0,472.75,384.46
2018,7,3,17,45,627.0,74.0,4.7,17.9,280.0,409.08,332.11
2018,7,3,18,0,583.0,68.0,4.6,17.3,230.0,348.87,280.94
2018,7,3,18,15,518.0,60.5,4.45,16.7,183.0,282.57,223.54
2018,7,3,18,30,453.0,53.0,4.3,16.1,136.0,222.66,170.48
2018,7,3,18,45,357.0,42.5,4.15,15.45,96.0,157.72,114.07
2018,7,3,19,0,261.0,32.0,4.0,14.8,56.0,103.5,65.3
2018,7,3,19,15,150.0,19.5,3.9,14.35,31.5,49.65,0.0
2018,7,3,19,30,39.0,7.0,3.8,13.9,7.0,11.21,0.0
2018,7,3,19,45,19.5,3.5,3.75,13.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,7,4,4,45,40.5,5.5,2.85,9.55,6.5,0.0,0.0
2018,7,4,5,0,81.0,11.0,3.1,9.9,13.0,10.48,0.0
2018,7,4,5,15,208.5,23.5,3.3,10.4,42.5,19.48,4.52
2018,7,4,5,30,336.0,36.0,3.5,10.9,72.0,29.21,19.43
2018,7,4,5,45,378.0,39.5,3.7,11.45,100.0,29.92,20.93
2018,7,4,6,0,420.0,43.0,3.9,12.0,128.0,30.93,22.15
2018,7,4,6,15,210.0,48.0,3.85,12.5,90.5,34.38,25.37
2018,7,4,6,30,0.0,53.0,3.8,13.0,53.0,49.26,38.71
2018,7,4,6,45,2.0,78.5,3.8,13.55,79.5,72.08,58.89
2018,7,4,7,0,4.0,104.0,3.8,14.1,106.0,94.05,74.25
2018,7,4,7,15,84.0,136.5,3.8,14.6,177.0,119.42,91.72
2018,7,4,7,30,164.0,169.0,3.8,15.1,248.0,163.04,123.29
2018,7,4,7,45,253.0,186.0,3.75,15.65,322.5,200.86,150.42
2018,7,4,8,0,342.0,203.0,3.7,16.2,397.0,255.11,192.17
2018,7,4,8,15,404.0,207.5,3.7,16.7,456.0,296.5,225.49
2018,7,4,8,30,466.0,212.0,3.7,17.2,515.0,349.36,268.25
2018,7,4,8,45,564.5,193.5,3.75,17.75,585.5,404.63,312.65
2018,7,4,9,0,663.0,175.0,3.8,18.3,656.0,469.05,364.05
2018,7,4,9,15,784.5,137.5,3.85,18.8,736.5,540.6,420.66
2018,7,4,9,30,906.0,100.0,3.9,19.3,817.0,621.12,483.18
2018,7,4,9,45,907.0,105.5,3.95,19.8,849.0,671.29,521.02
2018,7,4,10,0,908.0,111.0,4.0,20.3,881.0,719.62,556.57
2018,7,4,10,15,917.0,110.5,4.1,20.7,909.5,766.28,589.51
2018,7,4,10,30,926.0,110.0,4.2,21.1,938.0,811.34,619.94
2018,7,4,10,45,934.0,108.5,4.3,21.45,960.5,852.85,647.71
2018,7,4,11,0,942.0,107.0,4.4,21.8,983.0,892.23,673.79
2018,7,4,11,15,947.0,106.0,4.5,22.05,998.0,927.17,697.08
2018,7,4,11,30,952.0,105.0,4.6,22.3,1013.0,959.42,718.58
2018,7,4,11,45,956.0,103.5,4.7,22.5,1020.5,987.45,737.34
2018,7,4,12,0,960.0,102.0,4.8,22.7,1028.0,1012.45,754.11
2018,7,4,12,15,960.5,102.0,4.9,22.75,1028.0,1032.41,768.01
2018,7,4,12,30,961.0,102.0,5.0,22.8,1028.0,1049.0,779.78
2018,7,4,12,45,960.0,101.5,5.1,22.8,1020.0,1060.16,788.19
2018,7,4,13,0,959.0,101.0,5.2,22.8,1012.0,1067.75,794.37
2018,7,4,13,15,958.0,99.5,5.2,22.75,997.0,1070.7,796.89
2018,7,4,13,30,957.0,98.0,5.2,22.7,982.0,1069.98,797.11
2018,7,4,13,45,955.5,95.5,5.2,22.6,960.5,1064.05,794.13
2018,7,4,14,0,954.0,93.0,5.2,22.5,939.0,1054.45,788.84
2018,7,4,14,15,950.0,91.0,5.2,22.35,910.5,1039.31,780.08
2018,7,4,14,30,946.0,89.0,5.2,22.2,882.0,1020.7,769.05
2018,7,4,14,45,940.0,87.0,5.2,22.0,847.5,996.82,754.61
2018,7,4,15,0,934.0,85.0,5.2,21.8,813.0,969.76,738.0
2018,7,4,15,15,924.0,83.5,5.2,21.8,772.5,936.62,716.53
2018,7,4,15,30,914.0,82.0,5.2,21.8,732.0,900.86,693.14
2018,7,4,15,45,903.5,79.5,5.15,21.15,688.0,861.14,668.19
2018,7,4,16,0,893.0,77.0,5.1,20.5,644.0,819.24,641.37
2018,7,4,16,15,879.0,74.0,5.05,20.0,596.5,772.11,609.94
2018,7,4,16,30,865.0,71.0,5.0,19.5,549.0,723.56,576.96
2018,7,4,16,45,844.5,69.0,4.95,19.0,499.0,670.52,539.96
2018,7,4,17,0,824.0,67.0,4.9,18.5,449.0,617.18,500.84
2018,7,4,17,15,796.5,63.5,4.8,17.85,397.5,561.43,457.53
2018,7,4,17,30,769.0,60.0,4.7,17.2,346.0,502.74,410.52
2018,7,4,17,45,729.0,56.0,4.6,16.55,294.5,438.49,357.39
2018,7,4,18,0,689.0,52.0,4.5,15.9,243.0,377.14,304.75
2018,7,4,18,15,629.0,47.0,4.2,15.25,194.5,310.01,245.7
2018,7,4,18,30,569.0,42.0,3.9,14.6,146.0,248.56,190.21
2018,7,4,18,45,471.5,35.0,3.65,13.95,104.0,182.39,131.51
2018,7,4,19,0,374.0,28.0,3.4,13.3,62.0,125.41,78.49
2018,7,4,19,15,220.0,17.5,3.25,12.95,34.5,59.92,0.0
2018,7,4,19,30,66.0,7.0,3.1,12.6,7.0,14.37,0.0
2018,7,4,19,45,33.0,3.5,3.0,12.2,3.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,7,5,4,45,68.5,5.5,1.85,8.15,7.0,0.0,0.0
2018,7,5,5,0,137.0,11.0,2.0,8.6,14.0,10.48,0.0
2018,7,5,5,15,287.0,20.5,2.25,9.3,45.0,16.62,2.4
2018,7,5,5,30,437.0,30.0,2.5,10.0,76.0,23.63,14.68
2018,7,5,5,45,524.0,36.0,2.7,10.75,120.0,29.59,20.7
2018,7,5,6,0,611.0,42.0,2.9,11.5,164.0,33.3,24.33
2018,7,5,6,15,666.0,46.5,2.9,12.15,213.5,35.54,26.45
2018,7,5,6,30,721.0,51.0,2.9,12.8,263.0,37.73,28.39
2018,7,5,6,45,758.5,54.0,2.9,13.4,314.5,38.6,29.06
2018,7,5,7,0,796.0,57.0,2.9,14.0,366.0,68.14,37.14
2018,7,5,7,15,822.0,59.5,2.8,14.7,417.5,119.78,62.59
2018,7,5,7,30,848.0,62.0,2.7,15.4,469.0,174.37,102.33
2018,7,5,7,45,867.0,64.0,2.6,16.05,519.0,229.93,149.11
2018,7,5,8,0,886.0,66.0,2.5,16.7,569.0,287.26,199.6
2018,7,5,8,15,900.0,68.5,2.4,17.4,616.5,345.02,250.64
2018,7,5,8,30,914.0,71.0,2.3,18.1,664.0,403.56,301.18
2018,7,5,8,45,925.5,72.5,2.2,18.75,708.0,460.7,349.1
2018,7,5,9,0,937.0,74.0,2.1,19.4,752.0,517.86,395.15
2018,7,5,9,15,946.5,75.0,2.0,20.1,791.5,573.25,437.96
2018,7,5,9,30,956.0,76.0,1.9,20.8,831.0,627.94,478.43
2018,7,5,9,45,963.5,76.0,1.8,21.5,865.0,679.5,515.0
2018,7,5,10,0,971.0,76.0,1.7,22.2,899.0,729.66,548.9
2018,7,5,10,15,975.5,77.0,1.7,22.85,926.5,776.96,578.54
2018,7,5,10,30,980.0,78.0,1.7,23.5,954.0,822.16,606.24
2018,7,5,10,45,983.0,79.0,1.65,24.15,975.0,863.88,630.62
2018,7,5,11,0,986.0,80.0,1.6,24.8,996.0,903.01,652.85
2018,7,5,11,15,988.5,79.5,1.65,25.3,1009.5,937.49,673.39
2018,7,5,11,30,991.0,79.0,1.7,25.8,1023.0,969.02,691.94
2018,7,5,11,45,991.5,79.5,1.75,26.35,1029.5,996.59,707.8
2018,7,5,12,0,992.0,80.0,1.8,26.9,1036.0,1020.87,721.58
2018,7,5,12,15,988.0,83.0,1.95,27.2,1035.0,1039.94,734.2
2018,7,5,12,30,984.0,86.0,2.1,27.5,1034.0,1055.44,744.68
2018,7,5,12,45,978.0,89.0,2.2,27.85,1024.5,1065.34,751.02
2018,7,5,13,0,972.0,92.0,2.3,28.2,1015.0,1071.59,755.23
2018,7,5,13,15,969.5,91.5,2.45,28.35,999.5,1074.06,758.39
2018,7,5,13,30,967.0,91.0,2.6,28.5,984.0,1072.84,759.33
2018,7,5,13,45,963.5,89.5,2.75,28.6,961.5,1065.88,756.9
2018,7,5,14,0,960.0,88.0,2.9,28.7,939.0,1055.28,752.23
2018,7,5,14,15,954.5,87.0,3.0,28.65,910.0,1039.66,744.41
2018,7,5,14,30,949.0,86.0,3.1,28.6,881.0,1020.62,734.43
2018,7,5,14,45,942.5,84.0,3.2,28.5,846.0,996.19,721.11
2018,7,5,15,0,936.0,82.0,3.3,28.4,811.0,968.61,705.67
2018,7,5,15,15,926.5,80.5,3.3,28.4,771.0,935.87,685.76
2018,7,5,15,30,917.0,79.0,3.3,28.4,731.0,900.47,664.0
2018,7,5,15,45,905.0,76.5,3.35,27.95,686.0,859.36,639.67
2018,7,5,16,0,893.0,74.0,3.4,27.5,641.0,816.17,613.52
2018,7,5,16,15,877.5,71.5,3.4,27.1,593.0,768.44,583.35
2018,7,5,16,30,862.0,69.0,3.4,26.7,545.0,719.4,551.72
2018,7,5,16,45,842.0,66.0,3.35,26.25,494.5,665.65,515.93
2018,7,5,17,0,822.0,63.0,3.3,25.8,444.0,611.55,478.18
2018,7,5,17,15,793.0,60.0,3.2,25.1,392.5,552.01,434.16
2018,7,5,17,30,764.0,57.0,3.1,24.4,341.0,496.79,391.75
2018,7,5,17,45,719.5,54.0,2.95,23.7,289.5,431.73,340.1
2018,7,5,18,0,675.0,51.0,2.8,23.0,238.0,370.01,289.26
2018,7,5,18,15,506.5,41.5,2.6,21.85,166.0,256.74,197.87
2018,7,5,18,30,338.0,32.0,2.4,20.7,94.0,160.25,119.25
2018,7,5,18,45,256.0,25.0,2.15,19.6,64.0,109.8,76.55
2018,7,5,19,0,174.0,18.0,1.9,18.5,34.0,68.69,40.76
2018,7,5,19,15,100.0,10.5,2.25,18.1,18.5,31.92,0.0
2018,7,5,19,30,26.0,3.0,2.6,17.7,3.0,5.89,0.0
2018,7,5,19,45,13.0,1.5,2.9,17.35,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,13.45,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,13.5,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.5,2.85,13.75,3.5,3.24,0.0
2018,7,6,5,30,0.0,6.0,2.9,14.0,6.0,5.55,0.0
2018,7,6,5,45,0.0,7.0,2.95,14.25,7.0,6.48,0.04
2018,7,6,6,0,0.0,8.0,3.0,14.5,8.0,7.4,0.95
2018,7,6,6,15,0.0,11.5,2.9,14.85,11.5,10.65,3.89
2018,7,6,6,30,0.0,15.0,2.8,15.2,15.0,13.9,6.81
2018,7,6,6,45,0.5,29.5,2.75,15.55,29.5,27.37,18.81
2018,7,6,7,0,1.0,44.0,2.7,15.9,44.0,40.9,29.12
2018,7,6,7,15,24.0,110.0,2.7,16.4,121.0,98.87,76.49
2018,7,6,7,30,47.0,176.0,2.7,16.9,198.0,156.17,121.86
2018,7,6,7,45,24.0,144.5,2.75,17.35,156.0,132.31,102.85
2018,7,6,8,0,1.0,113.0,2.8,17.8,114.0,104.68,80.8
2018,7,6,8,15,4.0,134.0,2.65,18.45,137.0,124.63,96.45
2018,7,6,8,30,7.0,155.0,2.5,19.1,160.0,145.0,112.18
2018,7,6,8,45,3.5,112.0,2.4,19.7,114.5,105.6,80.17
2018,7,6,9,0,0.0,69.0,2.3,20.3,69.0,64.33,46.69
2018,7,6,9,15,0.0,74.0,2.25,21.1,74.0,69.03,50.23
2018,7,6,9,30,0.0,79.0,2.2,21.9,79.0,73.74,53.7
2018,7,6,9,45,39.5,142.0,2.15,22.65,175.5,156.42,119.27
2018,7,6,10,0,79.0,205.0,2.1,23.4,272.0,243.38,186.23
2018,7,6,10,15,139.5,256.0,2.2,24.45,379.0,338.54,257.74
2018,7,6,10,30,200.0,307.0,2.3,25.5,486.0,439.61,331.29
2018,7,6,10,45,467.0,248.5,2.35,26.6,679.0,612.53,458.39
2018,7,6,11,0,734.0,190.0,2.4,27.7,872.0,798.89,586.89
2018,7,6,11,15,808.0,158.0,2.55,28.4,919.0,859.35,624.4
2018,7,6,11,30,882.0,126.0,2.7,29.1,966.0,916.08,659.93
2018,7,6,11,45,894.5,120.5,2.85,29.8,977.5,946.64,678.22
2018,7,6,12,0,907.0,115.0,3.0,30.5,989.0,974.72,695.03
2018,7,6,12,15,906.5,114.5,3.15,30.65,987.5,992.43,706.77
2018,7,6,12,30,906.0,114.0,3.3,30.8,986.0,1006.94,716.63
2018,7,6,12,45,925.5,101.5,3.45,31.0,986.0,1025.96,729.29
2018,7,6,13,0,945.0,89.0,3.6,31.2,986.0,1041.54,739.8
2018,7,6,13,15,884.5,122.5,3.75,31.2,951.5,1020.57,727.78
2018,7,6,13,30,824.0,156.0,3.9,31.2,917.0,1005.2,719.58
2018,7,6,13,45,794.0,170.0,4.05,31.15,889.0,988.97,710.9
2018,7,6,14,0,764.0,184.0,4.2,31.1,861.0,969.77,700.25
2018,7,6,14,15,806.5,155.5,4.3,30.9,849.5,975.49,706.08
2018,7,6,14,30,849.0,127.0,4.4,30.7,838.0,967.79,703.07
2018,7,6,14,45,882.0,102.5,4.5,30.5,814.5,959.09,699.57
2018,7,6,15,0,915.0,78.0,4.6,30.3,791.0,944.87,692.49
2018,7,6,15,15,905.5,76.5,4.6,30.3,751.5,912.63,672.37
2018,7,6,15,30,896.0,75.0,4.6,30.3,712.0,877.8,650.51
2018,7,6,15,45,884.5,73.0,4.6,29.45,668.5,838.32,627.46
2018,7,6,16,0,873.0,71.0,4.6,28.6,625.0,796.8,602.67
2018,7,6,16,15,844.5,73.0,4.6,27.9,575.0,744.91,569.67
2018,7,6,16,30,816.0,75.0,4.6,27.2,525.0,692.84,535.84
2018,7,6,16,45,784.5,74.0,4.55,26.55,473.5,639.75,500.15
2018,7,6,17,0,753.0,73.0,4.5,25.9,422.0,582.76,459.11
2018,7,6,17,15,739.5,66.5,4.4,25.05,375.5,531.34,420.94
2018,7,6,17,30,726.0,60.0,4.3,24.2,329.0,479.65,381.1
2018,7,6,17,45,673.0,57.0,4.2,23.35,277.5,412.19,327.28
2018,7,6,18,0,620.0,54.0,4.1,22.5,226.0,349.0,275.06
2018,7,6,18,15,527.5,50.5,4.0,21.8,176.0,275.87,213.64
2018,7,6,18,30,435.0,47.0,3.9,21.1,126.0,210.79,158.02
2018,7,6,18,45,345.5,37.5,3.85,20.4,88.5,149.81,105.86
2018,7,6,19,0,256.0,28.0,3.8,19.7,51.0,98.95,60.35
2018,7,6,19,15,157.5,17.0,3.75,19.35,28.5,48.76,0.0
2018,7,6,19,30,59.0,6.0,3.7,19.0,6.0,12.61,0.0
2018,7,6,19,45,29.5,3.0,3.7,18.65,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,18.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,7,4,45,54.5,4.5,2.25,12.6,5.5,0.0,0.0
2018,7,7,5,0,109.0,9.0,2.5,12.8,11.0,8.58,0.0
2018,7,7,5,15,266.5,18.5,2.55,13.3,41.5,14.83,0.0
2018,7,7,5,30,424.0,28.0,2.6,13.8,72.0,23.92,14.52
2018,7,7,5,45,512.0,34.0,2.65,14.3,115.0,27.78,18.74
2018,7,7,6,0,600.0,40.0,2.7,14.8,158.0,31.58,22.43
2018,7,7,6,15,655.0,44.5,2.7,15.65,207.0,33.89,24.58
2018,7,7,6,30,710.0,49.0,2.7,16.5,256.0,36.15,26.54
2018,7,7,6,45,747.5,52.0,2.7,17.35,307.0,37.09,27.24
2018,7,7,7,0,785.0,55.0,2.7,18.2,358.0,64.28,34.61
2018,7,7,7,15,812.0,58.0,2.75,19.1,409.5,115.73,58.95
2018,7,7,7,30,839.0,61.0,2.8,20.0,461.0,170.28,97.62
2018,7,7,7,45,859.0,63.5,2.85,20.95,511.5,225.95,143.4
2018,7,7,8,0,879.0,66.0,2.9,21.9,562.0,283.55,193.02
2018,7,7,8,15,894.0,67.5,3.0,22.65,609.5,340.43,242.67
2018,7,7,8,30,909.0,69.0,3.1,23.4,657.0,398.2,292.17
2018,7,7,8,45,920.5,70.0,3.2,24.15,700.5,454.69,339.39
2018,7,7,9,0,932.0,71.0,3.3,24.9,744.0,511.19,385.05
2018,7,7,9,15,940.5,73.0,3.4,25.5,783.5,566.77,428.7
2018,7,7,9,30,949.0,75.0,3.5,26.1,823.0,621.57,470.33
2018,7,7,9,45,955.5,76.5,3.6,26.7,857.0,673.64,508.72
2018,7,7,10,0,962.0,78.0,3.7,27.3,891.0,724.26,544.93
2018,7,7,10,15,967.5,78.0,3.8,27.7,918.5,771.08,575.91
2018,7,7,10,30,973.0,78.0,3.9,28.1,946.0,815.89,605.17
2018,7,7,10,45,974.0,80.5,3.95,28.5,967.0,857.29,631.6
2018,7,7,11,0,975.0,83.0,4.0,28.9,988.0,896.0,655.98
2018,7,7,11,15,980.0,81.5,4.1,29.1,1002.5,931.47,678.82
2018,7,7,11,30,985.0,80.0,4.2,29.3,1017.0,964.14,699.74
2018,7,7,11,45,986.0,79.5,4.3,29.45,1023.5,991.15,717.07
2018,7,7,12,0,987.0,79.0,4.4,29.6,1030.0,1014.9,732.32
2018,7,7,12,15,982.0,83.0,4.45,29.7,1028.5,1034.01,744.49
2018,7,7,12,30,977.0,87.0,4.5,29.8,1027.0,1049.55,754.46
2018,7,7,12,45,962.5,96.0,4.55,29.95,1015.5,1057.15,759.27
2018,7,7,13,0,948.0,105.0,4.6,30.1,1004.0,1061.04,761.85
2018,7,7,13,15,836.0,163.0,4.7,30.05,946.5,1022.13,737.83
2018,7,7,13,30,724.0,221.0,4.8,30.0,889.0,978.04,710.73
2018,7,7,13,45,630.0,266.5,4.85,29.95,838.0,930.42,679.66
2018,7,7,14,0,536.0,312.0,4.9,29.9,787.0,878.99,643.76
2018,7,7,14,15,458.0,306.5,5.0,29.7,703.0,792.53,585.66
2018,7,7,14,30,380.0,301.0,5.1,29.5,619.0,705.97,526.12
2018,7,7,14,45,397.5,297.0,5.15,29.25,617.5,712.93,533.23
2018,7,7,15,0,415.0,293.0,5.2,29.0,616.0,717.49,538.32
2018,7,7,15,15,428.0,268.5,5.2,29.0,586.5,693.86,523.24
2018,7,7,15,30,441.0,244.0,5.2,29.0,557.0,667.65,506.34
2018,7,7,15,45,644.5,165.5,5.35,28.2,591.0,747.49,571.6
2018,7,7,16,0,848.0,87.0,5.5,27.4,625.0,795.09,609.4
2018,7,7,16,15,812.5,89.0,5.5,26.65,572.0,743.92,575.87
2018,7,7,16,30,777.0,91.0,5.5,25.9,519.0,687.59,538.29
2018,7,7,16,45,786.5,78.5,5.5,25.2,477.0,646.71,511.3
2018,7,7,17,0,796.0,66.0,5.5,24.5,435.0,602.79,480.15
2018,7,7,17,15,778.0,61.0,5.4,23.6,386.5,548.35,439.11
2018,7,7,17,30,760.0,56.0,5.3,22.7,338.0,494.0,396.61
2018,7,7,17,45,719.5,52.0,5.2,21.8,287.0,429.94,344.72
2018,7,7,18,0,679.0,48.0,5.1,20.9,236.0,368.86,293.34
2018,7,7,18,15,626.5,43.5,4.95,20.05,189.5,305.79,238.61
2018,7,7,18,30,574.0,39.0,4.8,19.2,143.0,247.63,186.52
2018,7,7,18,45,482.5,33.0,4.65,18.35,102.0,182.0,128.85
2018,7,7,19,0,391.0,27.0,4.5,17.5,61.0,128.61,78.46
2018,7,7,19,15,229.0,16.5,4.45,17.0,33.5,60.44,0.0
2018,7,7,19,30,67.0,6.0,4.4,16.5,6.0,13.56,0.0
2018,7,7,19,45,33.5,3.0,4.35,16.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,8,4,45,55.5,4.5,3.65,10.65,5.5,0.0,0.0
2018,7,8,5,0,111.0,9.0,3.7,10.8,11.0,8.58,0.0
2018,7,8,5,15,271.0,18.5,3.75,11.4,41.5,14.9,0.0
2018,7,8,5,30,431.0,28.0,3.8,12.0,72.0,24.01,14.65
2018,7,8,5,45,518.0,34.0,3.8,12.6,115.0,27.86,18.93
2018,7,8,6,0,605.0,40.0,3.8,13.2,158.0,31.65,22.63
2018,7,8,6,15,659.0,44.0,3.8,14.1,206.5,33.52,24.4
2018,7,8,6,30,713.0,48.0,3.8,15.0,255.0,35.38,26.02
2018,7,8,6,45,749.0,52.0,3.75,15.9,306.0,37.14,27.45
2018,7,8,7,0,785.0,56.0,3.7,16.8,357.0,57.84,29.99
2018,7,8,7,15,811.0,58.5,3.75,17.55,408.0,115.02,59.02
2018,7,8,7,30,837.0,61.0,3.8,18.3,459.0,168.99,97.45
2018,7,8,7,45,855.5,64.0,3.85,19.05,509.0,224.69,143.78
2018,7,8,8,0,874.0,67.0,3.9,19.8,559.0,282.16,194.03
2018,7,8,8,15,888.0,69.0,3.95,20.55,606.0,338.92,244.21
2018,7,8,8,30,902.0,71.0,4.0,21.3,653.0,396.48,294.19
2018,7,8,8,45,913.5,72.0,4.1,22.05,696.5,452.66,341.85
2018,7,8,9,0,925.0,73.0,4.2,22.8,740.0,508.85,387.98
2018,7,8,9,15,931.0,76.5,4.25,23.4,779.0,564.16,432.02
2018,7,8,9,30,937.0,80.0,4.3,24.0,818.0,618.49,473.83
2018,7,8,9,45,941.0,83.0,4.4,24.6,851.0,669.88,512.31
2018,7,8,10,0,945.0,86.0,4.5,25.2,884.0,719.63,548.58
2018,7,8,10,15,950.5,87.0,4.55,25.6,912.0,766.76,580.53
2018,7,8,10,30,956.0,88.0,4.6,26.0,940.0,811.95,610.46
2018,7,8,10,45,960.0,88.5,4.65,26.35,961.5,853.32,637.58
2018,7,8,11,0,964.0,89.0,4.7,26.7,983.0,892.23,662.79
2018,7,8,11,15,966.5,90.0,4.8,26.9,997.5,927.7,686.27
2018,7,8,11,30,969.0,91.0,4.9,27.1,1012.0,960.3,707.77
2018,7,8,11,45,971.0,90.0,4.95,27.3,1019.0,987.49,725.27
2018,7,8,12,0,973.0,89.0,5.0,27.5,1026.0,1011.5,740.68
2018,7,8,12,15,973.0,89.0,5.1,27.55,1025.5,1031.29,754.22
2018,7,8,12,30,973.0,89.0,5.2,27.6,1025.0,1047.65,765.61
2018,7,8,12,45,971.0,89.5,5.3,27.6,1017.0,1059.01,773.98
2018,7,8,13,0,969.0,90.0,5.4,27.6,1009.0,1066.76,780.13
2018,7,8,13,15,966.0,89.5,5.45,27.5,993.5,1068.82,782.58
2018,7,8,13,30,963.0,89.0,5.5,27.4,978.0,1067.19,782.75
2018,7,8,13,45,959.0,88.0,5.55,27.35,955.5,1060.36,779.45
2018,7,8,14,0,955.0,87.0,5.6,27.3,933.0,1049.91,773.86
2018,7,8,14,15,949.5,86.0,5.6,27.05,904.0,1034.42,765.28
2018,7,8,14,30,944.0,85.0,5.6,26.8,875.0,1015.51,754.47
2018,7,8,14,45,936.5,83.5,5.6,26.6,840.0,990.83,739.64
2018,7,8,15,0,929.0,82.0,5.6,26.4,805.0,963.06,722.69
2018,7,8,15,15,919.0,81.0,5.6,26.4,765.0,930.64,701.93
2018,7,8,15,30,909.0,80.0,5.6,26.4,725.0,895.61,679.27
2018,7,8,15,45,897.0,77.5,5.6,25.7,680.5,854.77,654.23
2018,7,8,16,0,885.0,75.0,5.6,25.0,636.0,811.87,627.33
2018,7,8,16,15,869.5,73.0,5.6,24.5,588.5,765.01,596.6
2018,7,8,16,30,854.0,71.0,5.6,24.0,541.0,716.87,564.39
2018,7,8,16,45,834.0,68.0,5.55,23.45,491.0,663.43,527.52
2018,7,8,17,0,814.0,65.0,5.5,22.9,441.0,609.66,488.62
2018,7,8,17,15,786.0,61.5,5.45,22.15,390.0,554.04,446.13
2018,7,8,17,30,758.0,58.0,5.4,21.4,339.0,495.52,399.94
2018,7,8,17,45,719.0,54.5,5.3,20.6,288.5,432.83,348.72
2018,7,8,18,0,680.0,51.0,5.2,19.8,238.0,372.94,297.9
2018,7,8,18,15,621.5,45.5,5.1,18.95,190.0,306.22,240.1
2018,7,8,18,30,563.0,40.0,5.0,18.1,142.0,245.1,185.54
2018,7,8,18,45,469.0,33.0,4.85,17.3,100.5,180.05,128.17
2018,7,8,19,0,375.0,26.0,4.7,16.5,59.0,124.06,75.6
2018,7,8,19,15,219.0,16.0,4.7,15.95,32.5,52.52,0.0
2018,7,8,19,30,63.0,6.0,4.7,15.4,6.0,13.1,0.0
2018,7,8,19,45,31.5,3.0,4.7,14.85,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,7,9,4,45,52.0,5.0,3.5,10.45,5.5,0.0,0.0
2018,7,9,5,0,104.0,10.0,3.6,10.6,11.0,9.53,0.0
2018,7,9,5,15,261.0,19.0,3.6,11.25,40.5,15.46,0.0
2018,7,9,5,30,418.0,28.0,3.6,11.9,70.0,22.06,12.93
2018,7,9,5,45,507.5,34.0,3.6,12.5,112.5,27.92,18.98
2018,7,9,6,0,597.0,40.0,3.6,13.1,155.0,31.71,22.68
2018,7,9,6,15,651.5,45.0,3.55,14.0,204.0,34.43,25.23
2018,7,9,6,30,706.0,50.0,3.5,14.9,253.0,37.08,27.55
2018,7,9,6,45,743.0,53.5,3.5,15.8,304.0,38.36,28.55
2018,7,9,7,0,780.0,57.0,3.5,16.7,355.0,57.46,30.38
2018,7,9,7,15,806.5,59.5,3.4,17.55,406.0,114.39,58.89
2018,7,9,7,30,833.0,62.0,3.3,18.4,457.0,168.22,96.91
2018,7,9,7,45,851.5,64.5,3.2,19.25,506.5,223.32,142.49
2018,7,9,8,0,870.0,67.0,3.1,20.1,556.0,280.18,191.9
2018,7,9,8,15,884.5,69.0,3.05,21.05,603.0,336.92,241.51
2018,7,9,8,30,899.0,71.0,3.0,22.0,650.0,394.5,290.79
2018,7,9,8,45,909.5,73.0,2.9,22.95,693.5,451.02,337.66
2018,7,9,9,0,920.0,75.0,2.8,23.9,737.0,507.47,382.64
2018,7,9,9,15,927.5,77.5,2.85,24.8,776.0,562.49,425.2
2018,7,9,9,30,935.0,80.0,2.9,25.7,815.0,616.66,465.56
2018,7,9,9,45,939.5,82.5,2.9,26.65,848.0,667.87,502.07
2018,7,9,10,0,944.0,85.0,2.9,27.6,881.0,717.48,536.16
2018,7,9,10,15,948.5,86.0,2.9,28.45,908.5,763.9,565.37
2018,7,9,10,30,953.0,87.0,2.9,29.3,936.0,808.3,592.39
2018,7,9,10,45,956.0,88.5,2.95,30.2,957.0,849.75,617.15
2018,7,9,11,0,959.0,90.0,3.0,31.1,978.0,888.7,639.92
2018,7,9,11,15,961.5,90.5,3.05,31.55,992.5,923.59,660.95
2018,7,9,11,30,964.0,91.0,3.1,32.0,1007.0,955.62,680.03
2018,7,9,11,45,965.0,91.0,3.2,32.45,1013.5,982.79,696.28
2018,7,9,12,0,966.0,91.0,3.3,32.9,1020.0,1006.77,710.53
2018,7,9,12,15,966.0,91.5,3.45,33.05,1020.0,1027.0,723.69
2018,7,9,12,30,966.0,92.0,3.6,33.2,1020.0,1043.83,734.81
2018,7,9,12,45,965.0,91.0,3.75,33.35,1012.0,1054.64,742.26
2018,7,9,13,0,964.0,90.0,3.9,33.5,1004.0,1061.86,747.57
2018,7,9,13,15,961.5,90.0,4.1,33.4,989.0,1064.95,751.52
2018,7,9,13,30,959.0,90.0,4.3,33.3,974.0,1064.39,753.26
2018,7,9,13,45,955.0,89.0,4.45,33.2,952.0,1057.62,750.83
2018,7,9,14,0,951.0,88.0,4.6,33.1,930.0,1047.23,746.21
2018,7,9,14,15,945.5,87.0,4.75,32.8,901.0,1031.82,739.02
2018,7,9,14,30,940.0,86.0,4.9,32.5,872.0,1013.0,730.15
2018,7,9,14,45,933.0,84.5,5.05,32.2,837.5,988.9,717.72
2018,7,9,15,0,926.0,83.0,5.2,31.9,803.0,961.68,703.09
2018,7,9,15,15,916.0,82.0,5.2,31.9,763.5,929.36,683.02
2018,7,9,15,30,906.0,81.0,5.2,31.9,724.0,894.42,661.12
2018,7,9,15,45,895.0,78.0,5.45,31.05,679.5,853.97,638.87
2018,7,9,16,0,884.0,75.0,5.7,30.2,635.0,811.38,614.42
2018,7,9,16,15,869.5,72.0,5.75,29.5,587.5,764.17,584.75
2018,7,9,16,30,855.0,69.0,5.8,28.8,540.0,715.58,553.45
2018,7,9,16,45,835.5,66.0,5.85,28.15,490.0,662.42,517.92
2018,7,9,17,0,816.0,63.0,5.9,27.5,440.0,608.88,480.35
2018,7,9,17,15,788.5,60.0,5.8,26.55,389.0,554.02,439.3
2018,7,9,17,30,761.0,57.0,5.7,25.6,338.0,496.23,394.55
2018,7,9,17,45,723.0,53.0,5.65,24.65,287.5,433.3,344.14
2018,7,9,18,0,685.0,49.0,5.6,23.7,237.0,373.07,293.94
2018,7,9,18,15,626.5,44.0,5.45,22.75,189.0,306.66,237.12
2018,7,9,18,30,568.0,39.0,5.3,21.8,141.0,245.83,183.49
2018,7,9,18,45,475.0,32.5,5.1,20.85,100.0,179.53,125.83
2018,7,9,19,0,382.0,26.0,4.9,19.9,59.0,125.65,75.16
2018,7,9,19,15,223.5,16.0,4.85,19.35,32.5,53.28,0.0
2018,7,9,19,30,65.0,6.0,4.8,18.8,6.0,13.34,0.0
2018,7,9,19,45,32.5,3.0,4.75,18.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,17.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.65,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,10,4,45,58.5,4.5,2.35,12.45,5.0,0.0,0.0
2018,7,10,5,0,117.0,9.0,2.7,12.7,10.0,8.58,0.0
2018,7,10,5,15,281.5,17.5,2.95,13.2,40.0,14.1,0.0
2018,7,10,5,30,446.0,26.0,3.2,13.7,70.0,22.15,12.8
2018,7,10,5,45,533.0,32.0,3.45,14.2,113.5,26.11,17.22
2018,7,10,6,0,620.0,38.0,3.7,14.7,157.0,29.99,20.99
2018,7,10,6,15,674.5,42.0,3.65,15.55,206.0,31.95,22.84
2018,7,10,6,30,729.0,46.0,3.6,16.4,255.0,33.9,24.54
2018,7,10,6,45,766.0,49.0,3.55,17.25,306.5,40.51,30.27
2018,7,10,7,0,803.0,52.0,3.5,18.1,358.0,59.31,32.05
2018,7,10,7,15,829.5,54.5,3.4,19.2,410.0,111.32,55.31
2018,7,10,7,30,856.0,57.0,3.3,20.3,462.0,166.37,93.72
2018,7,10,7,45,875.0,59.5,3.2,21.4,512.5,222.83,139.91
2018,7,10,8,0,894.0,62.0,3.1,22.5,563.0,281.11,189.97
2018,7,10,8,15,908.5,63.5,3.0,23.45,611.0,338.74,239.95
2018,7,10,8,30,923.0,65.0,2.9,24.4,659.0,397.2,289.53
2018,7,10,8,45,934.5,67.0,2.85,25.35,703.5,455.44,337.41
2018,7,10,9,0,946.0,69.0,2.8,26.3,748.0,513.69,383.45
2018,7,10,9,15,952.0,71.5,2.75,27.15,787.0,569.28,425.85
2018,7,10,9,30,958.0,74.0,2.7,28.0,826.0,623.82,465.78
2018,7,10,9,45,962.5,77.5,2.7,28.85,861.0,677.08,503.41
2018,7,10,10,0,967.0,81.0,2.7,29.7,896.0,728.72,538.55
2018,7,10,10,15,972.5,82.0,2.75,30.2,924.5,776.9,569.34
2018,7,10,10,30,978.0,83.0,2.8,30.7,953.0,823.08,598.24
2018,7,10,10,45,981.5,83.5,2.85,31.15,974.5,864.98,624.08
2018,7,10,11,0,985.0,84.0,2.9,31.6,996.0,904.32,647.99
2018,7,10,11,15,987.5,84.5,3.05,31.8,1010.5,940.08,670.79
2018,7,10,11,30,990.0,85.0,3.2,32.0,1025.0,972.89,691.65
2018,7,10,11,45,991.0,85.5,3.3,32.2,1032.5,1001.23,709.3
2018,7,10,12,0,992.0,86.0,3.4,32.4,1040.0,1026.31,724.92
2018,7,10,12,15,991.0,86.5,3.6,32.3,1039.0,1046.08,738.89
2018,7,10,12,30,990.0,87.0,3.8,32.2,1038.0,1062.32,750.76
2018,7,10,12,45,988.0,87.5,3.95,32.15,1030.0,1073.96,759.34
2018,7,10,13,0,986.0,88.0,4.1,32.1,1022.0,1081.91,765.75
2018,7,10,13,15,982.5,88.0,4.25,31.8,1006.0,1084.12,769.44
2018,7,10,13,30,979.0,88.0,4.4,31.5,990.0,1082.59,770.89
2018,7,10,13,45,974.5,87.0,4.55,31.25,967.0,1075.26,768.6
2018,7,10,14,0,970.0,86.0,4.7,31.0,944.0,1064.25,764.0
2018,7,10,14,15,964.5,85.0,4.85,30.55,915.0,1048.65,757.7
2018,7,10,14,30,959.0,84.0,5.0,30.1,886.0,1029.56,749.07
2018,7,10,14,45,952.0,82.5,5.15,29.7,851.0,1005.12,736.64
2018,7,10,15,0,945.0,81.0,5.3,29.3,816.0,977.49,721.93
2018,7,10,15,15,935.5,79.5,5.3,29.3,775.5,944.58,701.29
2018,7,10,15,30,926.0,78.0,5.3,29.3,735.0,908.95,678.74
2018,7,10,15,45,914.5,76.5,5.45,28.1,690.5,869.14,657.17
2018,7,10,16,0,903.0,75.0,5.6,26.9,646.0,827.18,633.45
2018,7,10,16,15,888.5,72.5,5.65,26.05,598.0,779.83,603.84
2018,7,10,16,30,874.0,70.0,5.7,25.2,550.0,731.05,572.51
2018,7,10,16,45,854.0,67.0,5.75,24.4,499.5,676.72,536.13
2018,7,10,17,0,834.0,64.0,5.8,23.6,449.0,622.0,497.61
2018,7,10,17,15,806.0,61.0,5.75,22.6,397.0,565.99,455.33
2018,7,10,17,30,778.0,58.0,5.7,21.6,345.0,507.02,409.21
2018,7,10,17,45,738.5,54.0,5.6,20.55,293.5,442.42,356.78
2018,7,10,18,0,699.0,50.0,5.5,19.5,242.0,380.65,304.61
2018,7,10,18,15,639.5,45.0,5.4,18.6,193.0,313.02,245.86
2018,7,10,18,30,580.0,40.0,5.3,17.7,144.0,251.05,190.35
2018,7,10,18,45,482.0,33.5,5.15,16.8,102.0,182.54,129.98
2018,7,10,19,0,384.0,27.0,5.0,15.9,60.0,126.99,76.87
2018,7,10,19,15,223.5,16.5,4.95,15.35,33.0,53.76,0.0
2018,7,10,19,30,63.0,6.0,4.9,14.8,6.0,13.11,0.0
2018,7,10,19,45,31.5,3.0,4.85,14.3,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,7,11,4,45,52.0,4.5,2.5,10.35,5.0,0.0,0.0
2018,7,11,5,0,104.0,9.0,2.6,10.6,10.0,8.58,0.0
2018,7,11,5,15,263.0,18.0,2.7,11.2,39.0,14.65,0.0
2018,7,11,5,30,422.0,27.0,2.8,11.8,68.0,23.25,13.76
2018,7,11,5,45,512.5,33.5,2.85,12.4,111.0,27.61,18.68
2018,7,11,6,0,603.0,40.0,2.9,13.0,154.0,31.86,22.82
2018,7,11,6,15,659.5,44.0,2.85,13.65,203.0,33.71,24.61
2018,7,11,6,30,716.0,48.0,2.8,14.3,252.0,35.56,26.27
2018,7,11,6,45,753.5,51.0,2.7,15.0,303.0,36.53,27.03
2018,7,11,7,0,791.0,54.0,2.6,15.7,354.0,59.46,33.36
2018,7,11,7,15,817.5,57.0,2.55,16.5,406.0,111.25,56.53
2018,7,11,7,30,844.0,60.0,2.5,17.3,458.0,166.09,95.04
2018,7,11,7,45,864.0,62.0,2.45,18.1,508.0,221.73,140.95
2018,7,11,8,0,884.0,64.0,2.4,18.9,558.0,279.29,190.98
2018,7,11,8,15,899.0,65.5,2.35,19.75,606.0,336.58,241.21
2018,7,11,8,30,914.0,67.0,2.3,20.6,654.0,394.77,291.13
2018,7,11,8,45,925.5,69.0,2.3,21.45,698.5,452.58,339.31
2018,7,11,9,0,937.0,71.0,2.3,22.3,743.0,510.43,385.71
2018,7,11,9,15,943.0,74.0,2.3,23.1,782.0,566.07,428.77
2018,7,11,9,30,949.0,77.0,2.3,23.9,821.0,620.7,469.42
2018,7,11,9,45,951.5,81.0,2.3,24.75,854.5,672.81,506.61
2018,7,11,10,0,954.0,85.0,2.3,25.6,888.0,723.13,541.2
2018,7,11,10,15,959.5,85.5,2.35,26.35,916.0,770.37,571.35
2018,7,11,10,30,965.0,86.0,2.4,27.1,944.0,815.62,599.36
2018,7,11,10,45,969.0,87.0,2.45,27.85,966.0,857.98,625.03
2018,7,11,11,0,973.0,88.0,2.5,28.6,988.0,897.86,648.74
2018,7,11,11,15,975.5,88.5,2.65,29.1,1002.5,933.31,670.79
2018,7,11,11,30,978.0,89.0,2.8,29.6,1017.0,965.85,690.89
2018,7,11,11,45,979.5,88.5,2.9,30.15,1023.5,993.45,707.22
2018,7,11,12,0,981.0,88.0,3.0,30.7,1030.0,1017.83,721.51
2018,7,11,12,15,981.0,88.0,3.15,31.0,1030.0,1037.92,734.26
2018,7,11,12,30,981.0,88.0,3.3,31.3,1030.0,1054.53,744.92
2018,7,11,12,45,980.0,87.5,3.45,31.65,1022.0,1066.08,752.33
2018,7,11,13,0,979.0,87.0,3.6,32.0,1014.0,1073.98,757.56
2018,7,11,13,15,976.5,87.0,3.75,32.0,999.0,1077.19,761.05
2018,7,11,13,30,974.0,87.0,3.9,32.0,984.0,1076.67,762.32
2018,7,11,13,45,970.0,86.0,4.05,32.0,961.5,1069.88,759.73
2018,7,11,14,0,966.0,85.0,4.2,32.0,939.0,1059.42,754.9
2018,7,11,14,15,960.5,84.0,4.35,31.75,910.0,1043.87,747.64
2018,7,11,14,30,955.0,83.0,4.5,31.5,881.0,1024.84,738.14
2018,7,11,14,45,947.5,82.0,4.65,31.25,846.0,1000.55,725.17
2018,7,11,15,0,940.0,81.0,4.8,31.0,811.0,973.12,710.38
2018,7,11,15,15,930.0,79.5,4.8,31.0,770.5,939.88,689.87
2018,7,11,15,30,920.0,78.0,4.8,31.0,730.0,903.97,667.5
2018,7,11,15,45,907.0,76.5,5.0,29.9,685.0,863.06,645.69
2018,7,11,16,0,894.0,75.0,5.2,28.8,640.0,820.13,621.72
2018,7,11,16,15,876.5,73.0,5.25,27.95,591.5,771.35,591.49
2018,7,11,16,30,859.0,71.0,5.3,27.1,543.0,721.41,559.69
2018,7,11,16,45,837.0,68.5,5.3,26.25,492.0,666.9,523.51
2018,7,11,17,0,815.0,66.0,5.3,25.4,441.0,612.23,485.27
2018,7,11,17,15,785.0,63.0,5.2,24.3,389.5,555.91,443.28
2018,7,11,17,30,755.0,60.0,5.1,23.2,338.0,496.82,397.62
2018,7,11,17,45,712.5,56.0,5.0,22.15,286.5,431.84,345.45
2018,7,11,18,0,670.0,52.0,4.9,21.1,235.0,370.02,293.83
2018,7,11,18,15,607.0,47.0,4.7,20.15,187.0,302.48,235.82
2018,7,11,18,30,544.0,42.0,4.5,19.2,139.0,242.76,182.88
2018,7,11,18,45,443.5,34.5,4.3,18.25,97.5,174.75,123.81
2018,7,11,19,0,343.0,27.0,4.1,17.3,56.0,117.52,70.23
2018,7,11,19,15,197.5,16.5,4.05,16.85,31.0,49.32,0.0
2018,7,11,19,30,52.0,6.0,4.0,16.4,6.0,5.72,0.0
2018,7,11,19,45,26.0,3.0,3.9,15.9,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,12,4,45,29.0,4.0,2.35,11.65,4.0,0.0,0.0
2018,7,12,5,0,58.0,8.0,2.5,11.8,8.0,7.63,0.0
2018,7,12,5,15,180.5,19.0,2.6,12.4,33.5,15.69,0.0
2018,7,12,5,30,303.0,30.0,2.7,13.0,59.0,24.14,14.29
2018,7,12,5,45,395.5,38.5,2.75,13.6,99.0,29.72,20.4
2018,7,12,6,0,488.0,47.0,2.8,14.2,139.0,35.06,25.52
2018,7,12,6,15,527.5,56.0,2.85,14.9,182.5,40.45,30.47
2018,7,12,6,30,567.0,65.0,2.9,15.6,226.0,45.49,34.95
2018,7,12,6,45,622.5,69.0,2.9,16.3,277.5,46.36,35.58
2018,7,12,7,0,678.0,73.0,2.9,17.0,329.0,60.4,36.17
2018,7,12,7,15,715.5,75.5,2.95,17.8,380.5,111.0,60.11
2018,7,12,7,30,753.0,78.0,3.0,18.6,432.0,161.38,94.75
2018,7,12,7,45,774.5,81.5,3.0,19.35,480.5,213.79,137.58
2018,7,12,8,0,796.0,85.0,3.0,20.1,529.0,268.44,184.68
2018,7,12,8,15,812.5,88.0,3.05,20.95,575.5,323.16,232.35
2018,7,12,8,30,829.0,91.0,3.1,21.8,622.0,383.53,283.55
2018,7,12,8,45,825.5,100.5,3.15,22.65,660.0,433.3,325.6
2018,7,12,9,0,822.0,110.0,3.2,23.5,698.0,486.22,368.35
2018,7,12,9,15,783.0,136.5,3.25,24.15,722.0,534.14,405.8
2018,7,12,9,30,744.0,163.0,3.3,24.8,746.0,574.92,436.48
