Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,20,45,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,8,11,5,15,40.0,6.0,4.3,12.5,7.0,0.0,0.0
2018,8,11,5,30,80.0,12.0,4.4,12.9,14.0,11.44,0.0
2018,8,11,5,45,189.5,26.5,4.45,13.35,45.5,20.94,8.54
2018,8,11,6,0,299.0,41.0,4.5,13.8,77.0,31.84,21.8
2018,8,11,6,15,380.5,52.5,4.5,14.55,121.0,41.04,30.56
2018,8,11,6,30,462.0,64.0,4.5,15.3,165.0,48.38,37.35
2018,8,11,6,45,519.0,73.5,4.45,16.1,215.0,53.5,41.93
2018,8,11,7,0,576.0,83.0,4.4,16.9,265.0,58.32,46.05
2018,8,11,7,15,616.5,90.0,4.4,17.9,316.5,88.54,53.04
2018,8,11,7,30,657.0,97.0,4.4,18.9,368.0,138.0,81.64
2018,8,11,7,45,686.0,103.0,4.45,19.9,418.5,189.71,120.77
2018,8,11,8,0,715.0,109.0,4.5,20.9,469.0,244.75,166.57
2018,8,11,8,15,737.0,113.5,4.5,21.6,517.5,299.67,214.07
2018,8,11,8,30,759.0,118.0,4.5,22.3,566.0,356.62,262.99
2018,8,11,8,45,775.0,123.0,4.5,23.05,611.0,416.54,313.2
2018,8,11,9,0,791.0,128.0,4.5,23.8,656.0,473.73,359.88
2018,8,11,9,15,802.0,132.0,4.55,24.4,696.0,528.07,403.31
2018,8,11,9,30,813.0,136.0,4.6,25.0,736.0,582.21,445.21
2018,8,11,9,45,819.5,141.0,4.65,25.65,770.5,634.06,484.04
2018,8,11,10,0,826.0,146.0,4.7,26.3,805.0,684.8,520.9
2018,8,11,10,15,832.5,150.0,4.75,26.65,834.5,733.28,555.84
2018,8,11,10,30,839.0,154.0,4.8,27.0,864.0,780.21,588.6
2018,8,11,10,45,842.5,156.5,4.85,27.35,885.5,821.59,615.93
2018,8,11,11,0,846.0,159.0,4.9,27.7,907.0,860.75,641.53
2018,8,11,11,15,751.0,216.0,5.0,27.85,888.0,868.47,646.32
2018,8,11,11,30,656.0,273.0,5.1,28.0,869.0,865.72,642.48
2018,8,11,11,45,708.5,244.0,5.2,28.15,892.5,908.09,673.11
2018,8,11,12,0,761.0,215.0,5.3,28.3,916.0,949.36,700.87
2018,8,11,12,15,809.5,187.5,5.4,28.2,932.5,981.82,723.39
2018,8,11,12,30,858.0,160.0,5.5,28.1,949.0,1017.33,748.04
2018,8,11,12,45,860.0,156.5,5.6,28.05,941.5,1028.75,756.52
2018,8,11,13,0,862.0,153.0,5.7,28.0,934.0,1036.71,762.95
2018,8,11,13,15,856.5,152.5,5.75,27.75,917.0,1036.78,764.55
2018,8,11,13,30,851.0,152.0,5.8,27.5,900.0,1033.32,763.94
2018,8,11,13,45,843.0,151.5,5.85,27.3,876.0,1023.86,759.28
2018,8,11,14,0,835.0,151.0,5.9,27.1,852.0,1011.01,752.44
2018,8,11,14,15,825.5,149.5,5.9,26.8,822.0,992.32,741.7
2018,8,11,14,30,816.0,148.0,5.9,26.5,792.0,970.51,728.88
2018,8,11,14,45,803.0,145.5,5.9,26.2,755.0,941.32,710.97
2018,8,11,15,0,790.0,143.0,5.9,25.9,718.0,909.49,691.15
2018,8,11,15,15,775.0,140.0,5.9,25.9,677.0,872.86,667.03
2018,8,11,15,30,760.0,137.0,5.9,25.9,636.0,838.63,644.5
2018,8,11,15,45,740.5,132.5,5.75,25.0,590.0,792.63,614.89
2018,8,11,16,0,721.0,128.0,5.6,24.1,544.0,745.39,583.95
2018,8,11,16,15,696.5,122.0,5.55,23.4,495.0,691.66,547.55
2018,8,11,16,30,672.0,116.0,5.5,22.7,446.0,637.71,509.4
2018,8,11,16,45,640.0,109.5,5.4,22.05,395.5,578.2,465.21
2018,8,11,17,0,608.0,103.0,5.3,21.4,345.0,519.81,420.62
2018,8,11,17,15,565.0,95.0,5.25,20.55,294.5,454.83,369.75
2018,8,11,17,30,522.0,87.0,5.2,19.7,244.0,392.77,319.48
2018,8,11,17,45,463.0,76.0,5.1,18.9,195.5,323.25,261.36
2018,8,11,18,0,404.0,65.0,5.0,18.1,147.0,257.87,205.03
2018,8,11,18,15,320.5,51.5,4.95,17.4,105.0,189.31,145.36
2018,8,11,18,30,237.0,38.0,4.9,16.7,63.0,130.37,92.62
2018,8,11,18,45,140.5,23.0,4.8,16.05,35.5,68.81,13.39
2018,8,11,19,0,44.0,8.0,4.7,15.4,8.0,16.22,0.0
2018,8,11,19,15,22.0,4.0,4.65,15.05,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,12,5,15,26.5,5.5,2.85,11.5,6.0,0.0,0.0
2018,8,12,5,30,53.0,11.0,2.9,11.9,12.0,10.48,0.0
2018,8,12,5,45,139.5,26.5,2.95,12.3,40.5,20.96,7.85
2018,8,12,6,0,226.0,42.0,3.0,12.7,69.0,32.64,22.54
2018,8,12,6,15,300.0,57.0,2.9,13.4,111.0,43.41,32.78
2018,8,12,6,30,374.0,72.0,2.8,14.1,153.0,53.71,42.26
2018,8,12,6,45,429.5,84.5,2.75,14.8,201.0,61.59,49.34
2018,8,12,7,0,485.0,97.0,2.7,15.5,249.0,69.08,55.83
2018,8,12,7,15,529.0,105.5,2.65,16.35,299.0,97.06,62.97
2018,8,12,7,30,573.0,114.0,2.6,17.2,349.0,143.24,89.95
2018,8,12,7,45,606.5,121.0,2.55,18.0,399.0,191.49,126.13
2018,8,12,8,0,640.0,128.0,2.5,18.8,449.0,243.74,169.07
2018,8,12,8,15,666.5,133.5,2.5,19.7,497.5,296.51,213.83
2018,8,12,8,30,693.0,139.0,2.5,20.6,546.0,351.94,260.46
2018,8,12,8,45,714.5,142.5,2.55,21.5,591.0,406.07,305.28
2018,8,12,9,0,736.0,146.0,2.6,22.4,636.0,461.75,349.96
2018,8,12,9,15,754.5,148.0,2.7,23.2,677.5,515.85,392.35
2018,8,12,9,30,773.0,150.0,2.8,24.0,719.0,572.41,435.15
2018,8,12,9,45,789.5,150.0,2.85,24.8,755.0,623.9,472.91
2018,8,12,10,0,806.0,150.0,2.9,25.6,791.0,675.26,509.44
2018,8,12,10,15,818.0,150.5,3.1,26.25,821.5,723.48,543.68
2018,8,12,10,30,830.0,151.0,3.3,26.9,852.0,770.62,576.11
2018,8,12,10,45,840.0,150.0,3.45,27.5,875.5,813.41,603.77
2018,8,12,11,0,850.0,149.0,3.6,28.1,899.0,854.42,629.97
2018,8,12,11,15,856.0,148.5,3.75,28.45,914.5,885.32,649.84
2018,8,12,11,30,862.0,148.0,3.9,28.8,930.0,918.16,671.0
2018,8,12,11,45,866.5,147.0,4.1,29.15,938.0,946.54,689.41
2018,8,12,12,0,871.0,146.0,4.3,29.5,946.0,972.08,705.96
2018,8,12,12,15,872.5,145.0,4.45,29.65,946.0,991.75,719.01
2018,8,12,12,30,874.0,144.0,4.6,29.8,946.0,1008.21,730.08
2018,8,12,12,45,874.5,141.5,4.75,29.9,938.0,1018.87,737.88
2018,8,12,13,0,875.0,139.0,4.9,30.0,930.0,1026.09,743.8
2018,8,12,13,15,873.0,137.0,5.0,29.85,914.5,1027.82,746.61
2018,8,12,13,30,871.0,135.0,5.1,29.7,899.0,1026.02,747.27
2018,8,12,13,45,867.0,132.5,5.2,29.6,876.0,1018.18,743.91
2018,8,12,14,0,863.0,130.0,5.3,29.5,853.0,1006.88,738.36
2018,8,12,14,15,856.5,127.0,5.35,29.15,823.0,989.18,729.02
2018,8,12,14,30,850.0,124.0,5.4,28.8,793.0,968.23,717.52
2018,8,12,14,45,841.5,121.0,5.45,28.45,757.5,950.49,708.22
2018,8,12,15,0,833.0,118.0,5.5,28.1,722.0,921.34,691.06
2018,8,12,15,15,819.5,115.0,5.5,28.1,680.5,884.91,667.54
2018,8,12,15,30,806.0,112.0,5.5,28.1,639.0,846.2,642.3
2018,8,12,15,45,791.0,107.0,5.5,26.95,593.5,801.93,615.76
2018,8,12,16,0,776.0,102.0,5.5,25.8,548.0,755.97,587.42
2018,8,12,16,15,757.5,97.0,5.45,25.0,500.0,705.91,554.38
2018,8,12,16,30,739.0,92.0,5.4,24.2,452.0,655.0,519.99
2018,8,12,16,45,711.5,86.5,5.3,23.35,401.5,599.46,480.1
2018,8,12,17,0,684.0,81.0,5.2,22.5,351.0,541.94,436.82
2018,8,12,17,15,644.0,74.5,5.05,21.5,299.5,476.94,386.22
2018,8,12,17,30,604.0,68.0,4.9,20.5,248.0,414.54,335.81
2018,8,12,17,45,545.5,60.5,4.8,19.55,199.0,345.16,277.89
2018,8,12,18,0,487.0,53.0,4.7,18.6,150.0,281.14,222.45
2018,8,12,18,15,396.0,43.0,4.6,17.85,107.0,208.35,158.93
2018,8,12,18,30,305.0,33.0,4.5,17.1,64.0,145.64,101.98
2018,8,12,18,45,183.5,20.5,4.4,16.3,36.0,76.0,3.56
2018,8,12,19,0,62.0,8.0,4.3,15.5,8.0,19.64,0.0
2018,8,12,19,15,31.0,4.0,4.25,15.2,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,13,5,15,41.5,5.5,3.6,11.15,6.5,0.0,0.0
2018,8,13,5,30,83.0,11.0,3.7,11.6,13.0,10.48,0.0
2018,8,13,5,45,200.5,24.5,3.85,12.0,43.5,20.27,6.5
2018,8,13,6,0,318.0,38.0,4.0,12.4,74.0,30.7,20.81
2018,8,13,6,15,403.0,48.0,4.0,13.0,118.0,37.17,27.29
2018,8,13,6,30,488.0,58.0,4.0,13.6,162.0,43.34,33.11
2018,8,13,6,45,545.0,65.5,4.05,14.15,211.5,46.99,36.46
2018,8,13,7,0,602.0,73.0,4.1,14.7,261.0,50.46,39.48
2018,8,13,7,15,642.5,79.0,4.1,15.35,312.5,79.55,45.98
2018,8,13,7,30,683.0,85.0,4.1,16.0,364.0,129.76,74.81
2018,8,13,7,45,712.5,89.5,4.1,16.65,414.5,181.88,114.68
2018,8,13,8,0,742.0,94.0,4.1,17.3,465.0,241.12,164.77
2018,8,13,8,15,763.5,98.5,4.1,17.9,514.0,297.07,214.02
2018,8,13,8,30,785.0,103.0,4.1,18.5,563.0,354.95,264.69
2018,8,13,8,45,801.5,106.5,4.1,19.15,608.0,411.65,313.47
2018,8,13,9,0,818.0,110.0,4.1,19.8,653.0,469.18,361.46
2018,8,13,9,15,825.5,115.5,4.15,20.35,692.5,524.54,406.49
2018,8,13,9,30,833.0,121.0,4.2,20.9,732.0,579.29,449.57
2018,8,13,9,45,835.5,127.0,4.25,21.5,765.0,630.62,488.65
2018,8,13,10,0,838.0,133.0,4.3,22.1,798.0,680.4,525.4
2018,8,13,10,15,846.0,135.0,4.35,22.5,827.5,728.56,560.52
2018,8,13,10,30,854.0,137.0,4.4,22.9,857.0,772.93,591.18
2018,8,13,10,45,859.0,139.0,4.5,23.3,879.0,814.63,619.29
2018,8,13,11,0,864.0,141.0,4.6,23.7,901.0,854.16,645.67
2018,8,13,11,15,867.0,142.5,4.7,23.9,916.0,889.16,669.3
2018,8,13,11,30,870.0,144.0,4.8,24.1,931.0,921.51,691.08
2018,8,13,11,45,871.0,145.0,4.9,24.25,938.0,948.78,709.52
2018,8,13,12,0,872.0,146.0,5.0,24.4,945.0,973.04,725.99
2018,8,13,12,15,876.0,143.5,5.1,24.35,946.0,993.65,740.65
2018,8,13,12,30,880.0,141.0,5.2,24.3,947.0,1011.08,753.3
2018,8,13,12,45,883.5,137.5,5.3,24.25,940.0,1023.72,762.85
2018,8,13,13,0,887.0,134.0,5.4,24.2,933.0,1032.91,770.23
2018,8,13,13,15,884.0,132.5,5.45,23.95,917.0,1034.11,772.61
2018,8,13,13,30,881.0,131.0,5.5,23.7,901.0,1031.74,772.75
2018,8,13,13,45,875.5,130.0,5.6,23.4,878.0,1023.86,769.79
2018,8,13,14,0,870.0,129.0,5.7,23.1,855.0,1012.52,764.57
2018,8,13,14,15,862.5,127.0,5.75,22.65,825.0,994.77,755.11
2018,8,13,14,30,855.0,125.0,5.8,22.2,795.0,973.79,743.44
2018,8,13,14,45,845.0,122.5,5.8,21.75,759.0,955.1,733.07
2018,8,13,15,0,835.0,120.0,5.8,21.3,723.0,924.98,714.6
2018,8,13,15,15,821.0,117.0,5.8,21.3,681.0,888.0,689.9
2018,8,13,15,30,807.0,114.0,5.8,21.3,639.0,848.75,663.44
2018,8,13,15,45,790.0,110.5,5.75,20.2,593.5,804.4,635.54
2018,8,13,16,0,773.0,107.0,5.7,19.1,548.0,758.49,605.94
2018,8,13,16,15,751.0,102.0,5.6,18.4,499.0,705.8,569.48
2018,8,13,16,30,729.0,97.0,5.5,17.7,450.0,655.58,534.23
2018,8,13,16,45,697.5,91.5,5.45,17.05,398.5,595.11,488.74
2018,8,13,17,0,666.0,86.0,5.4,16.4,347.0,535.66,442.44
2018,8,13,17,15,623.0,79.5,5.25,15.85,295.5,469.74,389.02
2018,8,13,17,30,580.0,73.0,5.1,15.3,244.0,406.74,336.26
2018,8,13,17,45,518.0,64.5,5.0,14.7,194.5,335.76,275.41
2018,8,13,18,0,456.0,56.0,4.9,14.1,145.0,270.56,217.66
2018,8,13,18,15,363.0,45.0,4.85,13.7,102.5,197.71,152.95
2018,8,13,18,30,270.0,34.0,4.8,13.3,60.0,135.19,95.04
2018,8,13,18,45,159.0,20.5,4.7,12.9,33.5,68.99,0.0
2018,8,13,19,0,48.0,7.0,4.6,12.5,7.0,15.9,0.0
2018,8,13,19,15,24.0,3.5,4.5,12.3,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,14,5,15,14.5,3.5,3.8,11.35,4.0,0.0,0.0
2018,8,14,5,30,29.0,7.0,3.9,11.7,8.0,6.67,0.0
2018,8,14,5,45,97.5,24.5,4.05,12.05,34.5,20.25,5.36
2018,8,14,6,0,166.0,42.0,4.2,12.4,61.0,34.05,23.59
2018,8,14,6,15,233.5,59.5,4.3,12.9,101.0,45.48,34.59
2018,8,14,6,30,301.0,77.0,4.4,13.4,141.0,57.66,45.85
2018,8,14,6,45,309.5,93.5,4.45,13.9,174.5,68.37,55.53
2018,8,14,7,0,318.0,110.0,4.5,14.4,208.0,83.46,68.83
2018,8,14,7,15,312.5,130.5,4.5,14.9,242.0,111.42,81.24
2018,8,14,7,30,307.0,151.0,4.5,15.4,276.0,148.94,106.75
2018,8,14,7,45,262.5,176.5,4.5,15.85,293.0,183.68,136.04
2018,8,14,8,0,218.0,202.0,4.5,16.3,310.0,217.69,166.04
2018,8,14,8,15,378.0,192.5,4.5,16.75,403.5,264.24,199.86
2018,8,14,8,30,538.0,183.0,4.5,17.2,497.0,336.29,256.3
2018,8,14,8,45,614.0,175.5,4.5,17.6,561.0,394.77,304.54
2018,8,14,9,0,690.0,168.0,4.5,18.0,625.0,460.02,357.8
2018,8,14,9,15,716.5,167.0,4.5,18.35,667.5,513.28,401.28
2018,8,14,9,30,743.0,166.0,4.5,18.7,710.0,568.07,444.86
2018,8,14,9,45,769.5,161.5,4.55,19.1,748.5,622.05,486.86
2018,8,14,10,0,796.0,157.0,4.6,19.5,787.0,675.02,527.19
2018,8,14,10,15,806.5,158.0,4.6,19.8,816.5,722.33,562.24
2018,8,14,10,30,817.0,159.0,4.6,20.1,846.0,768.45,595.66
2018,8,14,10,45,814.5,166.0,4.65,20.4,866.0,808.61,623.09
2018,8,14,11,0,812.0,173.0,4.7,20.7,886.0,846.23,648.52
2018,8,14,11,15,709.0,227.5,4.75,20.9,857.5,843.91,645.69
2018,8,14,11,30,606.0,282.0,4.8,21.1,829.0,830.31,633.14
2018,8,14,11,45,697.5,236.0,4.85,21.3,870.5,890.63,677.84
2018,8,14,12,0,789.0,190.0,4.9,21.5,912.0,946.19,715.68
2018,8,14,12,15,826.5,170.0,4.95,21.55,925.5,980.83,739.32
2018,8,14,12,30,864.0,150.0,5.0,21.6,939.0,1004.31,755.46
2018,8,14,12,45,866.5,147.0,5.1,21.7,932.0,1016.34,764.2
2018,8,14,13,0,869.0,144.0,5.2,21.8,925.0,1024.98,770.84
2018,8,14,13,15,868.5,141.0,5.25,21.85,910.0,1027.14,772.97
2018,8,14,13,30,868.0,138.0,5.3,21.9,895.0,1025.77,772.87
2018,8,14,13,45,865.5,135.0,5.4,21.9,872.5,1018.86,769.65
2018,8,14,14,0,863.0,132.0,5.5,21.9,850.0,1008.45,764.16
2018,8,14,14,15,856.5,129.0,5.55,21.6,820.0,990.66,754.2
2018,8,14,14,30,850.0,126.0,5.6,21.3,790.0,978.21,748.04
2018,8,14,14,45,842.0,122.5,5.6,21.05,754.5,951.79,731.63
2018,8,14,15,0,834.0,119.0,5.6,20.8,719.0,922.41,713.16
2018,8,14,15,15,820.0,116.0,5.6,20.8,677.0,885.39,688.45
2018,8,14,15,30,806.0,113.0,5.6,20.8,635.0,846.11,661.99
2018,8,14,15,45,790.5,108.5,5.6,19.85,589.5,801.87,634.02
2018,8,14,16,0,775.0,104.0,5.6,18.9,544.0,755.97,604.27
2018,8,14,16,15,755.0,99.0,5.55,18.4,495.5,704.69,568.61
2018,8,14,16,30,735.0,94.0,5.5,17.9,447.0,655.54,533.93
2018,8,14,16,45,705.5,88.5,5.45,17.35,396.0,596.15,489.21
2018,8,14,17,0,676.0,83.0,5.4,16.8,345.0,537.57,443.45
2018,8,14,17,15,633.5,76.5,5.3,16.2,293.5,471.48,390.07
2018,8,14,17,30,591.0,70.0,5.2,15.6,242.0,408.26,337.22
2018,8,14,17,45,529.5,62.0,5.05,15.0,193.0,337.61,276.45
2018,8,14,18,0,468.0,54.0,4.9,14.4,144.0,272.66,218.75
2018,8,14,18,15,373.0,43.0,4.7,13.95,101.0,198.62,152.95
2018,8,14,18,30,278.0,32.0,4.5,13.5,58.0,135.27,93.52
2018,8,14,18,45,158.0,19.0,4.25,13.05,32.0,66.2,0.0
2018,8,14,19,0,38.0,6.0,4.0,12.6,6.0,12.96,0.0
2018,8,14,19,15,19.0,3.0,3.95,12.35,3.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,8,15,5,15,28.0,4.5,2.7,10.9,5.0,0.0,0.0
2018,8,15,5,30,56.0,9.0,3.0,11.5,10.0,8.58,0.0
2018,8,15,5,45,167.5,23.0,3.3,12.15,39.0,18.22,3.02
2018,8,15,6,0,279.0,37.0,3.6,12.8,68.0,28.82,18.99
2018,8,15,6,15,352.0,48.5,3.65,13.35,108.5,37.9,27.83
2018,8,15,6,30,425.0,60.0,3.7,13.9,149.0,45.35,34.82
2018,8,15,6,45,345.0,82.5,3.75,14.45,167.5,60.15,48.11
2018,8,15,7,0,265.0,105.0,3.8,15.0,186.0,79.87,65.5
2018,8,15,7,15,375.5,110.5,3.75,15.55,249.0,93.43,64.59
2018,8,15,7,30,486.0,116.0,3.7,16.1,312.0,134.79,87.3
2018,8,15,7,45,587.5,110.5,3.7,16.7,379.0,178.38,117.13
2018,8,15,8,0,689.0,105.0,3.7,17.3,446.0,233.91,160.76
2018,8,15,8,15,736.5,102.0,3.65,17.85,500.5,291.79,210.37
2018,8,15,8,30,784.0,99.0,3.6,18.4,555.0,350.32,260.81
2018,8,15,8,45,743.0,122.5,3.6,18.95,582.0,399.12,304.15
2018,8,15,9,0,702.0,146.0,3.6,19.5,609.0,445.81,343.81
2018,8,15,9,15,675.0,168.5,3.65,20.0,636.5,493.52,382.44
2018,8,15,9,30,648.0,191.0,3.7,20.5,664.0,537.49,416.71
2018,8,15,9,45,761.5,149.5,3.75,21.0,731.5,606.08,469.84
2018,8,15,10,0,875.0,108.0,3.8,21.5,799.0,681.05,526.72
2018,8,15,10,15,883.5,109.0,3.9,21.9,828.5,729.36,561.78
2018,8,15,10,30,892.0,110.0,4.0,22.3,858.0,776.05,593.48
2018,8,15,10,45,878.0,122.0,4.1,22.65,874.5,813.62,618.56
2018,8,15,11,0,864.0,134.0,4.2,23.0,891.0,847.55,640.98
2018,8,15,11,15,881.0,126.5,4.35,23.2,909.5,885.94,666.99
2018,8,15,11,30,898.0,119.0,4.5,23.4,928.0,922.31,691.55
2018,8,15,11,45,909.0,114.0,4.6,23.55,938.0,953.35,712.52
2018,8,15,12,0,920.0,109.0,4.7,23.7,948.0,981.59,731.64
2018,8,15,12,15,919.5,109.0,4.8,23.7,947.0,1000.88,745.23
2018,8,15,12,30,919.0,109.0,4.9,23.7,946.0,1016.7,756.65
2018,8,15,12,45,916.5,108.5,5.05,23.7,937.0,1026.48,764.58
2018,8,15,13,0,914.0,108.0,5.2,23.7,928.0,1032.63,770.21
2018,8,15,13,15,911.0,107.5,5.25,23.55,912.5,1034.64,772.86
2018,8,15,13,30,908.0,107.0,5.3,23.4,897.0,1032.99,773.21
2018,8,15,13,45,903.5,105.5,5.4,23.25,873.5,1025.14,769.87
2018,8,15,14,0,899.0,104.0,5.5,23.1,850.0,1013.7,764.19
2018,8,15,14,15,892.5,102.0,5.55,22.75,820.0,996.24,754.71
2018,8,15,14,30,886.0,100.0,5.6,22.4,790.0,975.42,742.94
2018,8,15,14,45,878.0,98.0,5.65,22.05,755.0,949.96,727.91
2018,8,15,15,0,870.0,96.0,5.7,21.7,720.0,921.48,710.7
2018,8,15,15,15,857.0,94.0,5.7,21.7,678.0,885.67,686.9
2018,8,15,15,30,844.0,92.0,5.7,21.7,636.0,847.5,661.3
2018,8,15,15,45,829.0,88.5,5.6,20.8,590.5,810.19,637.93
2018,8,15,16,0,814.0,85.0,5.5,19.9,545.0,764.41,607.92
2018,8,15,16,15,794.5,81.0,5.4,19.4,496.0,713.12,572.35
2018,8,15,16,30,775.0,77.0,5.3,18.9,447.0,661.0,535.51
2018,8,15,16,45,747.0,73.0,5.2,18.45,396.0,602.61,492.43
2018,8,15,17,0,719.0,69.0,5.1,18.0,345.0,544.79,447.17
2018,8,15,17,15,679.0,64.0,5.0,17.4,294.0,479.8,394.9
2018,8,15,17,30,639.0,59.0,4.9,16.8,243.0,419.58,344.55
2018,8,15,17,45,578.5,53.0,4.75,16.25,193.5,349.44,284.22
2018,8,15,18,0,518.0,47.0,4.6,15.7,144.0,284.89,226.73
2018,8,15,18,15,420.5,38.0,4.4,15.25,101.0,209.71,159.88
2018,8,15,18,30,323.0,29.0,4.2,14.8,58.0,145.5,98.08
2018,8,15,18,45,185.5,17.0,4.05,14.35,31.5,61.31,0.0
2018,8,15,19,0,48.0,5.0,3.9,13.9,5.0,4.77,0.0
2018,8,15,19,15,24.0,2.5,3.85,13.65,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,16,5,15,43.0,4.5,2.35,10.55,5.0,0.0,0.0
2018,8,16,5,30,86.0,9.0,2.7,11.1,10.0,8.58,0.0
2018,8,16,5,45,228.0,20.5,3.0,11.7,41.0,16.73,0.92
2018,8,16,6,0,370.0,32.0,3.3,12.3,72.0,25.41,16.04
2018,8,16,6,15,460.0,40.5,3.35,12.9,117.0,30.83,21.62
2018,8,16,6,30,550.0,49.0,3.4,13.5,162.0,36.01,26.56
2018,8,16,6,45,607.5,54.5,3.45,14.1,212.5,38.43,28.82
2018,8,16,7,0,665.0,60.0,3.5,14.7,263.0,44.76,34.42
2018,8,16,7,15,704.5,64.5,3.5,15.25,315.0,72.68,39.72
2018,8,16,7,30,744.0,69.0,3.5,15.8,367.0,124.96,68.62
2018,8,16,7,45,772.5,72.5,3.5,16.4,419.0,179.39,110.08
2018,8,16,8,0,801.0,76.0,3.5,17.0,471.0,236.99,159.16
2018,8,16,8,15,821.5,78.5,3.5,17.7,520.0,294.43,210.07
2018,8,16,8,30,842.0,81.0,3.5,18.4,569.0,357.51,265.2
2018,8,16,8,45,858.0,83.0,3.5,19.1,614.5,415.41,315.19
2018,8,16,9,0,874.0,85.0,3.5,19.8,660.0,473.89,364.08
2018,8,16,9,15,883.0,88.5,3.5,20.4,700.5,530.53,410.03
2018,8,16,9,30,892.0,92.0,3.5,21.0,741.0,586.51,453.85
2018,8,16,9,45,897.5,95.5,3.5,21.65,775.5,639.46,493.84
2018,8,16,10,0,903.0,99.0,3.5,22.3,810.0,690.93,531.42
2018,8,16,10,15,910.0,100.0,3.5,22.85,839.0,739.41,565.39
2018,8,16,10,30,917.0,101.0,3.5,23.4,868.0,786.06,595.91
2018,8,16,10,45,922.0,101.5,3.5,23.95,890.0,828.63,623.15
2018,8,16,11,0,927.0,102.0,3.5,24.5,912.0,868.79,648.41
2018,8,16,11,15,930.0,102.5,3.5,24.9,926.5,904.65,670.86
2018,8,16,11,30,933.0,103.0,3.5,25.3,941.0,937.62,691.22
2018,8,16,11,45,934.0,103.5,3.55,25.75,948.0,965.72,708.42
2018,8,16,12,0,935.0,104.0,3.6,26.2,955.0,990.56,723.45
2018,8,16,12,15,934.5,104.0,3.75,26.45,954.0,1010.07,736.29
2018,8,16,12,30,934.0,104.0,3.9,26.7,953.0,1026.05,746.92
2018,8,16,12,45,931.5,104.0,4.0,26.95,944.0,1036.46,753.71
2018,8,16,13,0,929.0,104.0,4.1,27.2,935.0,1043.18,758.25
2018,8,16,13,15,925.5,103.5,4.25,27.1,918.5,1044.66,760.9
2018,8,16,13,30,922.0,103.0,4.4,27.0,902.0,1042.43,761.26
2018,8,16,13,45,916.5,101.5,4.55,26.9,878.0,1033.43,757.29
2018,8,16,14,0,911.0,100.0,4.7,26.8,854.0,1020.81,751.39
2018,8,16,14,15,903.5,99.0,4.75,26.5,823.5,1003.24,742.16
2018,8,16,14,30,896.0,98.0,4.8,26.2,793.0,982.32,730.72
2018,8,16,14,45,887.0,95.5,4.9,25.85,756.5,955.07,715.5
2018,8,16,15,0,878.0,93.0,5.0,25.5,720.0,924.81,698.07
2018,8,16,15,15,865.0,91.0,5.0,25.5,678.0,888.69,674.79
2018,8,16,15,30,852.0,89.0,5.0,25.5,636.0,850.2,649.71
2018,8,16,15,45,836.5,86.0,5.05,24.4,590.0,806.33,623.58
2018,8,16,16,0,821.0,83.0,5.1,23.3,544.0,766.74,599.96
2018,8,16,16,15,800.5,79.5,5.1,22.6,495.0,714.96,565.55
2018,8,16,16,30,780.0,76.0,5.1,21.9,446.0,662.41,529.81
2018,8,16,16,45,751.5,72.0,5.05,21.15,394.5,603.43,487.61
2018,8,16,17,0,723.0,68.0,5.0,20.4,343.0,545.06,443.08
2018,8,16,17,15,681.5,63.5,4.9,19.6,291.5,479.58,391.18
2018,8,16,17,30,640.0,59.0,4.8,18.8,240.0,419.1,341.26
2018,8,16,17,45,578.5,52.0,4.7,18.0,190.0,347.29,280.33
2018,8,16,18,0,517.0,45.0,4.6,17.2,140.0,281.26,222.18
2018,8,16,18,15,418.0,36.5,4.5,16.6,97.5,206.4,155.98
2018,8,16,18,30,319.0,28.0,4.4,16.0,55.0,142.21,93.07
2018,8,16,18,45,182.5,17.0,4.3,15.45,30.0,60.2,0.0
2018,8,16,19,0,46.0,6.0,4.2,14.9,5.0,0.0,0.0
2018,8,16,19,15,23.0,3.0,4.1,14.6,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,17,5,15,41.0,4.5,2.15,11.35,5.0,0.0,0.0
2018,8,17,5,30,82.0,9.0,2.4,11.9,10.0,8.58,0.0
2018,8,17,5,45,221.5,20.5,2.7,12.45,40.0,16.86,0.0
2018,8,17,6,0,361.0,32.0,3.0,13.0,70.0,25.55,16.01
2018,8,17,6,15,453.5,40.0,2.95,13.7,114.5,30.5,21.23
2018,8,17,6,30,546.0,48.0,2.9,14.4,159.0,35.27,25.78
2018,8,17,6,45,606.5,53.5,2.9,15.1,210.0,37.73,28.07
2018,8,17,7,0,667.0,59.0,2.9,15.8,261.0,44.02,33.61
2018,8,17,7,15,707.5,63.0,2.8,16.55,313.0,70.91,38.29
2018,8,17,7,30,748.0,67.0,2.7,17.3,365.0,123.07,66.54
2018,8,17,7,45,778.0,69.5,2.65,18.05,417.0,177.16,107.19
2018,8,17,8,0,808.0,72.0,2.6,18.8,469.0,234.58,155.54
2018,8,17,8,15,829.5,75.0,2.55,19.7,519.0,297.49,210.01
2018,8,17,8,30,851.0,78.0,2.5,20.6,569.0,357.48,261.75
2018,8,17,8,45,867.5,79.5,2.45,21.5,615.0,415.66,310.88
2018,8,17,9,0,884.0,81.0,2.4,22.4,661.0,474.45,358.72
2018,8,17,9,15,897.0,82.5,2.45,23.25,702.5,531.83,404.02
2018,8,17,9,30,910.0,84.0,2.5,24.1,744.0,588.91,447.39
2018,8,17,9,45,921.0,84.0,2.5,24.95,780.0,642.82,486.75
2018,8,17,10,0,932.0,84.0,2.5,25.8,816.0,695.67,523.95
2018,8,17,10,15,939.5,85.0,2.55,26.6,846.0,745.71,557.1
2018,8,17,10,30,947.0,86.0,2.6,27.4,876.0,793.89,587.3
2018,8,17,10,45,952.5,86.0,2.65,28.15,898.5,837.44,614.03
2018,8,17,11,0,958.0,86.0,2.7,28.9,921.0,878.52,638.77
2018,8,17,11,15,962.0,86.0,2.75,29.55,936.5,915.65,660.89
2018,8,17,11,30,966.0,86.0,2.8,30.2,952.0,949.82,680.92
2018,8,17,11,45,968.5,86.0,2.85,30.85,959.5,979.52,697.94
2018,8,17,12,0,971.0,86.0,2.9,31.5,967.0,1005.88,712.79
2018,8,17,12,15,971.0,86.0,2.95,31.95,966.5,1026.37,724.53
2018,8,17,12,30,971.0,86.0,3.0,32.4,966.0,1043.21,734.06
2018,8,17,12,45,969.5,86.5,3.1,32.9,958.0,1055.37,741.06
2018,8,17,13,0,968.0,87.0,3.2,33.4,950.0,1063.72,745.81
2018,8,17,13,15,966.0,86.0,3.3,33.4,934.0,1066.1,748.53
2018,8,17,13,30,964.0,85.0,3.4,33.4,918.0,1064.61,748.99
2018,8,17,13,45,960.0,84.0,3.5,33.4,894.5,1057.25,745.93
2018,8,17,14,0,956.0,83.0,3.6,33.4,871.0,1046.1,740.61
2018,8,17,14,15,950.0,82.0,3.7,33.15,841.0,1029.26,732.53
2018,8,17,14,30,944.0,81.0,3.8,32.9,811.0,1008.86,722.2
2018,8,17,14,45,936.5,79.5,3.9,32.65,774.5,983.02,708.35
2018,8,17,15,0,929.0,78.0,4.0,32.4,738.0,953.95,692.31
2018,8,17,15,15,917.5,76.5,4.0,32.4,695.5,918.22,670.53
2018,8,17,15,30,906.0,75.0,4.0,32.4,653.0,879.87,646.88
2018,8,17,15,45,891.5,73.0,4.1,31.45,606.5,836.03,622.13
2018,8,17,16,0,877.0,71.0,4.2,30.5,560.0,790.26,595.43
2018,8,17,16,15,858.0,68.0,4.25,29.7,510.0,738.23,563.04
2018,8,17,16,30,839.0,65.0,4.3,28.9,460.0,685.2,529.08
2018,8,17,16,45,811.5,62.5,4.35,28.1,407.5,631.18,493.36
2018,8,17,17,0,784.0,60.0,4.4,27.3,355.0,572.45,450.63
2018,8,17,17,15,744.5,56.0,4.35,26.05,302.0,505.79,400.54
2018,8,17,17,30,705.0,52.0,4.3,24.8,249.0,441.48,349.9
2018,8,17,17,45,643.0,46.5,4.2,23.55,197.5,367.64,289.35
2018,8,17,18,0,581.0,41.0,4.1,22.3,146.0,299.35,230.82
2018,8,17,18,15,479.0,33.5,4.05,21.25,101.5,223.84,165.17
2018,8,17,18,30,377.0,26.0,4.0,20.2,57.0,155.7,96.85
2018,8,17,18,45,217.5,16.0,3.9,19.15,31.0,67.21,0.0
2018,8,17,19,0,58.0,6.0,3.8,18.1,5.0,0.0,0.0
2018,8,17,19,15,29.0,3.0,3.8,17.6,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,18,5,15,42.5,4.5,2.45,11.1,5.0,0.0,0.0
2018,8,18,5,30,85.0,9.0,2.7,11.6,10.0,8.58,0.0
2018,8,18,5,45,232.5,20.5,2.95,12.15,40.5,17.01,0.0
2018,8,18,6,0,380.0,32.0,3.2,12.7,71.0,25.72,16.05
2018,8,18,6,15,475.0,40.0,3.1,13.5,117.0,30.66,21.36
2018,8,18,6,30,570.0,48.0,3.0,14.3,163.0,35.44,25.93
2018,8,18,6,45,630.5,54.0,2.9,15.15,215.0,38.3,28.57
2018,8,18,7,0,691.0,60.0,2.8,16.0,267.0,45.07,34.52
2018,8,18,7,15,732.0,64.0,2.75,16.95,321.0,72.0,38.95
2018,8,18,7,30,773.0,68.0,2.7,17.9,375.0,125.72,67.66
2018,8,18,7,45,802.0,71.5,2.7,18.9,428.0,182.07,109.78
2018,8,18,8,0,831.0,75.0,2.7,19.9,481.0,241.63,159.61
2018,8,18,8,15,852.0,77.5,2.65,20.9,531.5,305.37,214.52
2018,8,18,8,30,873.0,80.0,2.6,21.9,582.0,366.17,266.66
2018,8,18,8,45,889.0,82.0,2.55,22.9,628.5,425.94,316.72
2018,8,18,9,0,905.0,84.0,2.5,23.9,675.0,486.25,365.31
2018,8,18,9,15,906.0,91.0,2.5,24.8,714.5,543.82,410.18
2018,8,18,9,30,907.0,98.0,2.5,25.7,754.0,599.87,452.06
2018,8,18,9,45,902.0,106.5,2.5,26.65,786.0,651.92,489.26
2018,8,18,10,0,897.0,115.0,2.5,27.6,818.0,701.49,523.26
2018,8,18,10,15,905.5,116.0,2.5,28.35,848.0,750.96,556.58
2018,8,18,10,30,914.0,117.0,2.5,29.1,878.0,798.74,586.0
2018,8,18,10,45,920.0,117.5,2.55,29.85,900.5,842.16,612.35
2018,8,18,11,0,926.0,118.0,2.6,30.6,923.0,883.25,636.82
2018,8,18,11,15,931.0,118.0,2.65,31.2,939.0,920.47,658.89
2018,8,18,11,30,936.0,118.0,2.7,31.8,955.0,954.9,679.0
2018,8,18,11,45,939.0,118.0,2.8,32.4,963.0,984.56,696.38
2018,8,18,12,0,942.0,118.0,2.9,33.0,971.0,1011.0,711.71
2018,8,18,12,15,939.0,120.0,3.05,33.2,969.5,1030.38,724.23
2018,8,18,12,30,936.0,122.0,3.2,33.4,968.0,1046.15,734.63
2018,8,18,12,45,931.0,123.5,3.35,33.65,958.0,1055.77,741.16
2018,8,18,13,0,926.0,125.0,3.5,33.9,948.0,1061.67,745.51
2018,8,18,13,15,923.0,124.0,3.65,33.8,932.0,1063.25,748.36
2018,8,18,13,30,920.0,123.0,3.8,33.7,916.0,1061.1,749.0
2018,8,18,13,45,915.5,121.0,3.95,33.65,892.0,1052.67,745.64
2018,8,18,14,0,911.0,119.0,4.1,33.6,868.0,1040.59,740.06
2018,8,18,14,15,903.5,117.0,4.2,33.3,836.5,1021.99,730.81
2018,8,18,14,30,896.0,115.0,4.3,33.0,805.0,1000.0,719.4
2018,8,18,14,45,886.0,112.5,4.4,32.65,767.5,971.84,704.07
2018,8,18,15,0,876.0,110.0,4.5,32.3,730.0,940.71,686.67
2018,8,18,15,15,862.0,107.5,4.5,32.3,687.0,910.63,668.4
2018,8,18,15,30,848.0,105.0,4.5,32.3,644.0,870.43,643.22
2018,8,18,15,45,830.5,101.5,4.65,31.2,596.5,824.02,616.91
2018,8,18,16,0,813.0,98.0,4.8,30.1,549.0,775.98,589.07
2018,8,18,16,15,789.0,94.5,4.8,29.2,498.5,721.68,554.65
2018,8,18,16,30,765.0,91.0,4.8,28.3,448.0,666.86,518.93
2018,8,18,16,45,731.0,86.5,4.8,27.35,395.0,607.06,477.12
2018,8,18,17,0,697.0,82.0,4.8,26.4,342.0,545.56,431.98
2018,8,18,17,15,648.5,76.0,4.7,25.15,288.5,475.58,378.68
2018,8,18,17,30,600.0,70.0,4.6,23.9,235.0,409.03,325.84
2018,8,18,17,45,530.0,61.0,4.5,22.6,184.0,332.99,263.41
2018,8,18,18,0,460.0,52.0,4.4,21.3,133.0,263.64,204.28
2018,8,18,18,15,356.0,40.5,4.3,20.3,90.5,186.98,138.26
2018,8,18,18,30,252.0,29.0,4.2,19.3,48.0,119.52,71.22
2018,8,18,18,45,134.5,15.5,4.15,18.25,25.0,46.62,0.0
2018,8,18,19,0,17.0,2.0,4.1,17.2,2.0,0.0,0.0
2018,8,18,19,15,8.5,1.0,4.05,16.7,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,19,5,15,25.5,4.0,2.55,10.8,4.0,0.0,0.0
2018,8,19,5,30,51.0,8.0,2.8,11.3,8.0,7.63,0.0
2018,8,19,5,45,161.5,21.5,3.05,11.8,35.0,17.15,0.0
2018,8,19,6,0,272.0,35.0,3.3,12.3,62.0,28.75,18.49
2018,8,19,6,15,365.0,46.5,3.3,13.0,105.5,36.72,26.69
2018,8,19,6,30,458.0,58.0,3.3,13.7,149.0,44.27,33.82
2018,8,19,6,45,523.0,66.5,3.35,14.4,199.5,48.72,37.93
2018,8,19,7,0,588.0,75.0,3.4,15.1,250.0,52.95,41.64
2018,8,19,7,15,633.5,81.5,3.4,15.85,303.0,77.92,46.62
2018,8,19,7,30,679.0,88.0,3.4,16.6,356.0,128.65,74.44
2018,8,19,7,45,713.5,92.5,3.4,17.35,408.5,181.56,113.96
2018,8,19,8,0,748.0,97.0,3.4,18.1,461.0,238.43,161.46
2018,8,19,8,15,773.0,101.0,3.4,18.95,511.5,299.5,214.22
2018,8,19,8,30,798.0,105.0,3.4,19.8,562.0,358.96,265.49
2018,8,19,8,45,818.0,107.5,3.45,20.65,609.0,417.18,314.88
2018,8,19,9,0,838.0,110.0,3.5,21.5,656.0,476.58,363.68
2018,8,19,9,15,854.5,112.0,3.55,22.25,699.0,534.65,410.02
2018,8,19,9,30,871.0,114.0,3.6,23.0,742.0,594.07,455.73
2018,8,19,9,45,883.5,115.0,3.65,23.75,779.0,648.25,496.19
2018,8,19,10,0,896.0,116.0,3.7,24.5,816.0,701.6,534.78
2018,8,19,10,15,906.0,117.0,3.75,25.1,847.0,752.11,570.51
2018,8,19,10,30,916.0,118.0,3.8,25.7,878.0,801.06,602.42
2018,8,19,10,45,924.5,117.5,3.85,26.3,902.0,845.6,630.84
2018,8,19,11,0,933.0,117.0,3.9,26.9,926.0,887.95,657.44
2018,8,19,11,15,938.0,117.0,3.95,27.3,942.0,925.4,681.0
2018,8,19,11,30,943.0,117.0,4.0,27.7,958.0,960.03,702.55
2018,8,19,11,45,947.0,115.5,4.05,28.15,965.5,989.27,720.31
2018,8,19,12,0,951.0,114.0,4.1,28.6,973.0,1015.29,735.94
2018,8,19,12,15,951.0,115.0,4.1,28.85,973.0,1036.65,748.85
2018,8,19,12,30,951.0,116.0,4.1,29.1,973.0,1054.44,759.51
2018,8,19,12,45,949.5,116.0,4.15,29.35,964.5,1066.06,766.64
2018,8,19,13,0,948.0,116.0,4.2,29.6,956.0,1073.93,771.51
2018,8,19,13,15,946.5,114.0,4.2,29.65,940.0,1075.89,773.05
2018,8,19,13,30,945.0,112.0,4.2,29.7,924.0,1074.02,772.32
2018,8,19,13,45,941.5,110.0,4.25,29.7,900.0,1066.32,768.49
2018,8,19,14,0,938.0,108.0,4.3,29.7,876.0,1054.86,762.39
2018,8,19,14,15,931.5,106.0,4.35,29.5,844.5,1036.75,752.7
2018,8,19,14,30,925.0,104.0,4.4,29.3,813.0,1015.12,740.79
2018,8,19,14,45,916.5,101.5,4.4,29.1,775.5,987.65,724.76
2018,8,19,15,0,908.0,99.0,4.4,28.9,738.0,957.03,706.63
2018,8,19,15,15,894.5,96.5,4.4,28.9,694.5,918.97,682.84
2018,8,19,15,30,881.0,94.0,4.4,28.9,651.0,878.44,657.24
2018,8,19,15,45,865.0,90.5,4.5,27.95,603.0,838.94,634.92
2018,8,19,16,0,849.0,87.0,4.6,27.0,555.0,790.8,606.08
2018,8,19,16,15,824.5,83.0,4.6,26.1,502.0,734.12,569.8
2018,8,19,16,30,800.0,79.0,4.6,25.2,449.0,676.93,532.15
2018,8,19,16,45,774.5,75.0,4.6,24.35,398.5,618.9,491.83
2018,8,19,17,0,749.0,71.0,4.6,23.5,348.0,561.13,448.94
2018,8,19,17,15,704.0,66.0,4.55,22.3,294.0,491.68,395.51
2018,8,19,17,30,659.0,61.0,4.5,21.1,240.0,428.07,344.23
2018,8,19,17,45,591.5,54.0,4.4,19.85,188.5,352.57,281.26
2018,8,19,18,0,524.0,47.0,4.3,18.6,137.0,283.44,221.17
2018,8,19,18,15,400.5,36.5,4.25,17.6,91.5,197.81,146.91
2018,8,19,18,30,277.0,26.0,4.2,16.6,46.0,122.62,69.19
2018,8,19,18,45,149.0,14.5,4.1,15.65,24.0,48.78,0.0
2018,8,19,19,0,21.0,3.0,4.0,14.7,2.0,0.0,0.0
2018,8,19,19,15,10.5,1.5,4.0,14.25,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,8,20,5,15,17.5,3.0,2.85,10.95,3.0,0.0,0.0
2018,8,20,5,30,35.0,6.0,3.0,11.3,6.0,5.72,0.0
2018,8,20,5,45,144.5,20.0,3.15,11.65,32.0,15.94,0.0
2018,8,20,6,0,254.0,34.0,3.3,12.0,58.0,26.64,16.58
2018,8,20,6,15,342.0,47.0,3.3,12.45,101.0,37.35,27.28
2018,8,20,6,30,430.0,60.0,3.3,12.9,144.0,46.26,35.68
2018,8,20,6,45,490.5,69.5,3.3,13.4,193.0,51.46,40.53
2018,8,20,7,0,551.0,79.0,3.3,13.9,242.0,56.4,44.92
2018,8,20,7,15,595.5,87.0,3.3,14.55,294.0,80.7,50.35
2018,8,20,7,30,640.0,95.0,3.3,15.2,346.0,130.3,77.91
2018,8,20,7,45,672.5,101.5,3.25,15.8,397.5,182.25,116.97
2018,8,20,8,0,705.0,108.0,3.2,16.4,449.0,238.01,163.69
2018,8,20,8,15,730.5,112.5,3.2,17.1,498.5,293.7,212.2
2018,8,20,8,30,756.0,117.0,3.2,17.8,548.0,351.83,262.59
2018,8,20,8,45,775.0,121.0,3.2,18.5,594.0,412.19,313.78
2018,8,20,9,0,794.0,125.0,3.2,19.2,640.0,470.21,361.7
2018,8,20,9,15,804.5,130.5,3.25,19.85,681.0,526.21,406.72
2018,8,20,9,30,815.0,136.0,3.3,20.5,722.0,581.94,450.01
2018,8,20,9,45,820.0,141.5,3.35,21.1,756.0,633.81,489.15
2018,8,20,10,0,825.0,147.0,3.4,21.7,790.0,684.39,526.14
2018,8,20,10,15,837.0,147.5,3.45,22.25,820.5,733.66,561.45
2018,8,20,10,30,849.0,148.0,3.5,22.8,851.0,781.75,594.6
2018,8,20,10,45,859.0,147.0,3.55,23.3,874.5,825.37,623.05
2018,8,20,11,0,869.0,146.0,3.6,23.8,898.0,867.12,649.9
2018,8,20,11,15,875.0,145.5,3.7,24.15,913.0,898.62,670.22
2018,8,20,11,30,881.0,145.0,3.8,24.5,928.0,932.01,691.79
2018,8,20,11,45,885.5,143.5,3.95,24.85,936.0,960.33,710.17
2018,8,20,12,0,890.0,142.0,4.1,25.2,944.0,985.66,726.6
2018,8,20,12,15,895.5,138.5,4.2,25.35,944.5,1006.85,740.6
2018,8,20,12,30,901.0,135.0,4.3,25.5,945.0,1024.76,752.54
2018,8,20,12,45,907.0,130.0,4.45,25.6,938.5,1038.22,762.11
2018,8,20,13,0,913.0,125.0,4.6,25.7,932.0,1048.12,769.56
2018,8,20,13,15,909.0,124.5,4.7,25.6,915.5,1049.05,771.85
2018,8,20,13,30,905.0,124.0,4.8,25.5,899.0,1046.32,771.89
2018,8,20,13,45,899.5,122.5,4.9,25.35,874.5,1037.37,768.09
2018,8,20,14,0,894.0,121.0,5.0,25.2,850.0,1024.85,762.01
2018,8,20,14,15,886.5,119.0,5.1,24.9,819.0,1006.33,752.39
2018,8,20,14,30,879.0,117.0,5.2,24.6,788.0,984.49,740.51
2018,8,20,14,45,869.0,114.5,5.25,24.25,751.0,956.54,724.18
2018,8,20,15,0,859.0,112.0,5.3,23.9,714.0,933.49,711.19
2018,8,20,15,15,844.5,109.0,5.3,23.9,671.0,894.98,685.95
2018,8,20,15,30,830.0,106.0,5.3,23.9,628.0,854.16,658.98
2018,8,20,15,45,813.5,102.0,5.35,22.75,581.0,808.49,631.38
