Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,16,0,787.0,72.0,3.3,27.3,396.0,671.73,521.71
2018,9,19,16,15,750.5,67.5,2.95,26.45,343.5,608.13,477.25
2018,9,19,16,30,714.0,63.0,2.6,25.6,291.0,545.44,430.28
2018,9,19,16,45,658.0,57.5,2.3,24.7,238.5,471.48,373.05
2018,9,19,17,0,602.0,52.0,2.0,23.8,186.0,405.19,319.26
2018,9,19,17,15,511.0,44.5,2.05,22.55,137.0,320.55,250.04
2018,9,19,17,30,420.0,37.0,2.1,21.3,88.0,244.59,184.56
2018,9,19,17,45,269.5,25.0,2.2,20.05,52.0,146.43,84.32
2018,9,19,18,0,119.0,13.0,2.3,18.8,16.0,50.01,0.0
2018,9,19,18,15,59.5,6.5,2.6,18.2,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,20,5,45,48.0,5.5,2.15,10.7,6.0,0.0,0.0
2018,9,20,6,0,96.0,11.0,2.2,11.0,12.0,10.48,0.0
2018,9,20,6,15,256.5,23.0,2.4,11.9,47.0,19.06,3.79
2018,9,20,6,30,417.0,35.0,2.6,12.8,82.0,28.07,18.44
2018,9,20,6,45,512.5,42.5,2.8,13.75,130.5,32.42,23.01
2018,9,20,7,0,608.0,50.0,3.0,14.7,179.0,36.7,27.06
2018,9,20,7,15,666.0,55.5,3.0,15.5,232.0,48.41,37.52
2018,9,20,7,30,724.0,61.0,3.0,16.3,285.0,100.87,53.17
2018,9,20,7,45,762.0,65.5,2.95,17.1,338.0,156.84,92.13
2018,9,20,8,0,800.0,70.0,2.9,17.9,391.0,217.13,141.63
2018,9,20,8,15,827.0,72.5,2.8,18.7,441.5,276.8,193.75
2018,9,20,8,30,854.0,75.0,2.7,19.5,492.0,338.82,247.94
2018,9,20,8,45,873.5,78.0,2.6,20.3,539.0,402.76,302.56
2018,9,20,9,0,893.0,81.0,2.5,21.1,586.0,464.85,353.91
2018,9,20,9,15,908.5,83.0,2.45,21.85,628.0,524.57,401.72
2018,9,20,9,30,924.0,85.0,2.4,22.6,670.0,584.05,447.44
2018,9,20,9,45,935.5,85.5,2.3,23.35,705.5,639.17,488.01
2018,9,20,10,0,947.0,86.0,2.2,24.1,741.0,693.05,526.05
2018,9,20,10,15,954.5,87.0,2.1,24.8,769.0,743.19,559.84
2018,9,20,10,30,962.0,88.0,2.0,25.5,797.0,791.21,589.14
2018,9,20,10,45,967.0,89.0,1.95,26.2,818.0,834.99,615.31
2018,9,20,11,0,972.0,90.0,1.9,26.9,839.0,876.01,639.19
2018,9,20,11,15,975.0,90.0,1.85,27.5,851.5,911.37,659.24
2018,9,20,11,30,978.0,90.0,1.8,28.1,864.0,943.48,676.95
2018,9,20,11,45,979.0,90.5,1.75,28.75,868.5,970.92,691.38
2018,9,20,12,0,980.0,91.0,1.7,29.4,873.0,994.73,703.43
2018,9,20,12,15,980.0,90.5,1.7,29.7,869.5,1012.78,713.56
2018,9,20,12,30,980.0,90.0,1.7,30.0,866.0,1026.96,721.44
2018,9,20,12,45,977.5,89.5,1.75,30.3,854.0,1034.83,726.29
2018,9,20,13,0,975.0,89.0,1.8,30.6,842.0,1038.68,728.88
2018,9,20,13,15,970.5,88.0,1.8,30.7,821.5,1036.05,727.59
2018,9,20,13,30,966.0,87.0,1.8,30.8,801.0,1029.43,724.06
2018,9,20,13,45,959.5,85.5,1.85,30.9,773.5,1016.41,717.43
2018,9,20,14,0,953.0,84.0,1.9,31.0,746.0,999.58,708.58
2018,9,20,14,15,943.5,82.5,1.95,30.9,711.0,976.29,696.31
2018,9,20,14,30,934.0,81.0,2.0,30.8,676.0,949.57,681.88
2018,9,20,14,45,920.5,79.5,2.05,30.75,635.0,916.06,662.86
2018,9,20,15,0,907.0,78.0,2.1,30.7,594.0,879.73,641.85
2018,9,20,15,15,889.0,75.0,2.1,30.7,547.5,835.25,614.6
2018,9,20,15,30,871.0,72.0,2.1,30.7,501.0,788.74,585.63
2018,9,20,15,45,846.0,69.0,2.15,30.15,450.5,741.35,557.12
2018,9,20,16,0,821.0,66.0,2.2,29.6,400.0,686.58,522.54
2018,9,20,16,15,785.0,62.5,1.95,28.55,347.0,623.21,479.98
2018,9,20,16,30,749.0,59.0,1.7,27.5,294.0,560.63,434.65
2018,9,20,16,45,694.0,53.5,1.45,26.4,240.5,485.8,378.11
2018,9,20,17,0,639.0,48.0,1.2,25.3,187.0,414.5,321.66
2018,9,20,17,15,547.0,41.5,1.25,24.0,137.5,332.66,255.63
2018,9,20,17,30,455.0,35.0,1.3,22.7,88.0,255.99,189.92
2018,9,20,17,45,294.5,24.5,1.35,21.45,52.0,152.5,76.37
2018,9,20,18,0,134.0,14.0,1.4,20.2,16.0,55.29,0.0
2018,9,20,18,15,67.0,7.0,1.5,19.65,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,21,5,45,50.5,5.0,1.25,11.5,5.5,0.0,0.0
2018,9,21,6,0,101.0,10.0,1.2,11.7,11.0,9.53,0.0
2018,9,21,6,15,265.0,21.0,1.4,12.75,45.0,17.22,1.38
2018,9,21,6,30,429.0,32.0,1.6,13.8,79.0,25.37,15.98
2018,9,21,6,45,523.5,39.5,1.8,14.85,127.5,29.91,20.68
2018,9,21,7,0,618.0,47.0,2.0,15.9,176.0,37.55,27.67
2018,9,21,7,15,674.0,52.5,1.95,16.7,229.0,45.4,34.68
2018,9,21,7,30,730.0,58.0,1.9,17.5,282.0,98.2,50.58
2018,9,21,7,45,767.0,62.0,1.9,18.3,334.5,153.94,88.98
2018,9,21,8,0,804.0,66.0,1.9,19.1,387.0,213.83,137.78
2018,9,21,8,15,829.5,69.0,1.9,20.0,436.5,273.75,189.64
2018,9,21,8,30,855.0,72.0,1.9,20.9,486.0,338.49,245.36
2018,9,21,8,45,872.5,75.0,1.9,21.8,532.0,399.01,296.75
2018,9,21,9,0,890.0,78.0,1.9,22.7,578.0,460.1,346.78
2018,9,21,9,15,903.5,79.5,1.9,23.65,618.5,518.12,392.55
2018,9,21,9,30,917.0,81.0,1.9,24.6,659.0,575.68,436.09
2018,9,21,9,45,926.5,83.0,1.95,25.5,694.0,630.64,476.35
2018,9,21,10,0,936.0,85.0,2.0,26.4,729.0,684.21,514.16
2018,9,21,10,15,943.0,86.5,2.05,27.1,757.0,733.94,548.34
2018,9,21,10,30,950.0,88.0,2.1,27.8,785.0,781.55,578.3
2018,9,21,10,45,954.0,89.0,2.15,28.5,805.0,824.01,604.37
2018,9,21,11,0,958.0,90.0,2.2,29.2,825.0,863.69,628.31
2018,9,21,11,15,960.5,90.5,2.3,29.5,837.0,898.63,650.39
2018,9,21,11,30,963.0,91.0,2.4,29.8,849.0,930.33,670.34
2018,9,21,11,45,962.0,91.5,2.55,30.15,852.0,955.55,686.43
2018,9,21,12,0,961.0,92.0,2.7,30.5,855.0,977.1,700.26
2018,9,21,12,15,958.5,92.5,2.8,30.6,850.5,993.52,711.19
2018,9,21,12,30,956.0,93.0,2.9,30.7,846.0,1006.09,719.83
2018,9,21,12,45,951.5,93.5,3.05,30.8,833.5,1012.88,725.37
2018,9,21,13,0,947.0,94.0,3.2,30.9,821.0,1015.76,728.58
2018,9,21,13,15,942.0,93.0,3.3,30.8,801.0,1012.57,728.24
2018,9,21,13,30,937.0,92.0,3.4,30.7,781.0,1005.52,725.59
2018,9,21,13,45,929.0,91.5,3.5,30.6,753.5,992.4,719.14
2018,9,21,14,0,921.0,91.0,3.6,30.5,726.0,975.64,710.42
2018,9,21,14,15,910.0,89.5,3.65,30.25,691.0,951.44,696.95
2018,9,21,14,30,899.0,88.0,3.7,30.0,656.0,923.99,681.33
2018,9,21,14,45,885.0,85.0,3.8,29.7,615.0,889.06,660.97
2018,9,21,15,0,871.0,82.0,3.9,29.4,574.0,851.42,638.53
2018,9,21,15,15,851.5,80.0,3.9,29.4,528.5,814.86,615.32
2018,9,21,15,30,832.0,78.0,3.9,29.4,483.0,769.33,585.54
2018,9,21,15,45,805.5,74.0,3.9,28.35,433.0,714.51,550.98
2018,9,21,16,0,779.0,70.0,3.9,27.3,383.0,659.01,514.86
2018,9,21,16,15,742.0,66.0,3.85,26.35,331.5,596.13,471.27
2018,9,21,16,30,705.0,62.0,3.8,25.4,280.0,534.23,425.1
2018,9,21,16,45,648.0,56.0,3.7,24.45,227.5,463.32,369.6
2018,9,21,17,0,591.0,50.0,3.6,23.5,175.0,393.29,312.3
2018,9,21,17,15,497.0,42.0,3.5,22.3,127.0,307.81,240.69
2018,9,21,17,30,403.0,34.0,3.4,21.1,79.0,231.55,173.1
2018,9,21,17,45,248.0,22.5,3.25,19.9,45.5,131.14,52.12
2018,9,21,18,0,93.0,11.0,3.1,18.7,12.0,39.32,0.0
2018,9,21,18,15,46.5,5.5,3.15,17.95,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,22,5,45,40.5,4.5,2.1,9.1,5.0,0.0,0.0
2018,9,22,6,0,81.0,9.0,2.2,9.3,10.0,8.58,0.0
2018,9,22,6,15,234.0,21.5,2.35,9.95,42.5,17.86,0.0
2018,9,22,6,30,387.0,34.0,2.5,10.6,75.0,27.42,17.86
2018,9,22,6,45,486.5,41.5,2.65,11.2,122.5,31.78,22.64
2018,9,22,7,0,586.0,49.0,2.8,11.8,170.0,36.09,26.83
2018,9,22,7,15,646.5,54.5,2.7,12.7,222.0,46.6,36.34
2018,9,22,7,30,707.0,60.0,2.6,13.6,274.0,97.95,52.18
2018,9,22,7,45,746.5,64.0,2.55,14.45,326.5,152.57,90.21
2018,9,22,8,0,786.0,68.0,2.5,15.3,379.0,211.67,138.98
2018,9,22,8,15,814.5,71.0,2.5,16.15,429.5,271.25,191.35
2018,9,22,8,30,843.0,74.0,2.5,17.0,480.0,333.37,246.02
2018,9,22,8,45,863.5,76.5,2.45,17.9,526.5,396.43,300.36
2018,9,22,9,0,884.0,79.0,2.4,18.8,573.0,457.81,351.6
2018,9,22,9,15,896.0,82.0,2.45,19.7,613.5,516.17,398.92
2018,9,22,9,30,908.0,85.0,2.5,20.6,654.0,573.96,443.98
2018,9,22,9,45,916.5,87.5,2.55,21.5,688.5,628.37,484.89
2018,9,22,10,0,925.0,90.0,2.6,22.4,723.0,681.31,523.29
2018,9,22,10,15,933.0,91.0,2.7,23.1,751.0,730.72,558.64
2018,9,22,10,30,941.0,92.0,2.8,23.8,779.0,778.1,589.76
2018,9,22,10,45,946.5,92.5,2.9,24.5,799.5,820.82,617.16
2018,9,22,11,0,952.0,93.0,3.0,25.2,820.0,860.87,642.46
2018,9,22,11,15,955.0,94.0,3.1,25.8,832.5,896.51,664.84
2018,9,22,11,30,958.0,95.0,3.2,26.4,845.0,928.97,684.97
2018,9,22,11,45,959.5,95.0,3.35,27.0,849.5,955.7,701.6
2018,9,22,12,0,961.0,95.0,3.5,27.6,854.0,978.88,715.92
2018,9,22,12,15,963.0,93.0,3.6,27.85,850.5,996.67,727.44
2018,9,22,12,30,965.0,91.0,3.7,28.1,847.0,1010.68,736.63
2018,9,22,12,45,963.5,90.0,3.8,28.35,835.0,1018.62,742.02
2018,9,22,13,0,962.0,89.0,3.9,28.6,823.0,1022.62,745.01
2018,9,22,13,15,914.0,105.5,3.95,28.5,788.5,998.06,730.18
2018,9,22,13,30,866.0,122.0,4.0,28.4,754.0,978.32,718.75
2018,9,22,13,45,844.5,124.5,4.05,28.35,722.0,956.53,705.81
2018,9,22,14,0,823.0,127.0,4.1,28.3,690.0,931.54,690.75
2018,9,22,14,15,858.5,107.5,4.1,28.05,669.5,930.94,692.49
2018,9,22,14,30,894.0,88.0,4.1,27.8,649.0,917.28,685.38
2018,9,22,14,45,895.5,81.5,4.1,27.55,613.0,891.84,670.39
2018,9,22,15,0,897.0,75.0,4.1,27.3,577.0,862.79,652.93
2018,9,22,15,15,878.0,73.0,4.1,27.3,531.0,818.94,624.37
2018,9,22,15,30,859.0,71.0,4.1,27.3,485.0,773.21,594.18
2018,9,22,15,45,834.0,67.5,4.0,26.45,435.0,725.62,563.71
2018,9,22,16,0,809.0,64.0,3.9,25.6,385.0,670.74,527.07
2018,9,22,16,15,773.0,60.0,3.7,24.75,332.5,607.38,482.58
2018,9,22,16,30,737.0,56.0,3.5,23.9,280.0,544.91,435.21
2018,9,22,16,45,680.0,51.0,3.35,23.1,227.5,470.41,376.39
2018,9,22,17,0,623.0,46.0,3.2,22.3,175.0,399.66,317.87
2018,9,22,17,15,524.5,39.5,3.1,21.05,126.5,316.3,247.41
2018,9,22,17,30,426.0,33.0,3.0,19.8,78.0,238.8,177.54
2018,9,22,17,45,261.0,21.5,2.9,18.6,44.5,132.51,32.18
2018,9,22,18,0,96.0,10.0,2.8,17.4,11.0,39.03,0.0
2018,9,22,18,15,48.0,5.0,3.0,16.8,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,23,5,45,44.0,4.5,3.4,10.35,5.0,0.0,0.0
2018,9,23,6,0,88.0,9.0,3.5,10.4,10.0,8.58,0.0
2018,9,23,6,15,248.5,20.5,3.6,10.95,42.0,17.01,0.0
2018,9,23,6,30,409.0,32.0,3.7,11.5,74.0,25.67,16.16
2018,9,23,6,45,507.0,39.0,3.75,12.05,121.5,29.71,20.68
2018,9,23,7,0,605.0,46.0,3.8,12.6,169.0,36.88,27.41
2018,9,23,7,15,662.5,51.5,3.75,13.35,221.0,43.64,33.57
2018,9,23,7,30,720.0,57.0,3.7,14.1,273.0,95.76,49.91
2018,9,23,7,45,757.5,61.0,3.65,14.85,325.0,150.88,88.32
2018,9,23,8,0,795.0,65.0,3.6,15.6,377.0,210.21,137.53
2018,9,23,8,15,821.5,67.5,3.5,16.3,426.5,269.3,189.93
2018,9,23,8,30,848.0,70.0,3.4,17.0,476.0,333.27,246.59
2018,9,23,8,45,867.0,72.5,3.35,17.7,521.5,393.37,299.38
2018,9,23,9,0,886.0,75.0,3.3,18.4,567.0,454.2,351.12
2018,9,23,9,15,900.5,77.0,3.3,19.2,608.0,512.82,399.33
2018,9,23,9,30,915.0,79.0,3.3,20.0,649.0,571.11,445.46
2018,9,23,9,45,926.0,79.5,3.3,20.85,683.5,625.23,486.78
2018,9,23,10,0,937.0,80.0,3.3,21.7,718.0,678.07,525.69
2018,9,23,10,15,944.5,81.5,3.3,22.4,746.0,727.99,561.27
2018,9,23,10,30,952.0,83.0,3.3,23.1,774.0,775.83,592.52
2018,9,23,10,45,957.5,83.0,3.35,23.8,794.0,818.29,619.75
2018,9,23,11,0,963.0,83.0,3.4,24.5,814.0,858.02,644.81
2018,9,23,11,15,966.0,83.5,3.45,25.1,826.5,893.3,666.85
2018,9,23,11,30,969.0,84.0,3.5,25.7,839.0,925.35,686.57
2018,9,23,11,45,970.0,84.0,3.6,26.25,843.0,951.7,702.86
2018,9,23,12,0,971.0,84.0,3.7,26.8,847.0,974.44,716.79
2018,9,23,12,15,971.0,83.0,3.85,26.95,843.0,991.43,728.45
2018,9,23,12,30,971.0,82.0,4.0,27.1,839.0,1004.56,737.73
2018,9,23,12,45,969.5,81.0,4.1,27.2,827.0,1012.36,743.48
2018,9,23,13,0,968.0,80.0,4.2,27.3,815.0,1016.19,746.8
2018,9,23,13,15,963.5,79.5,4.3,27.15,795.0,1013.77,746.9
2018,9,23,13,30,959.0,79.0,4.4,27.0,775.0,1007.4,744.57
2018,9,23,13,45,952.5,78.0,4.45,26.8,747.5,994.69,738.01
2018,9,23,14,0,946.0,77.0,4.5,26.6,720.0,978.22,729.06
2018,9,23,14,15,911.0,83.5,4.5,26.3,677.5,940.92,706.06
2018,9,23,14,30,876.0,90.0,4.5,26.0,635.0,901.25,681.37
2018,9,23,14,45,889.0,80.0,4.5,25.65,602.5,882.01,670.78
2018,9,23,15,0,902.0,70.0,4.5,25.3,570.0,858.48,657.14
2018,9,23,15,15,884.0,67.5,4.5,25.3,524.0,814.61,628.13
2018,9,23,15,30,866.0,65.0,4.5,25.3,478.0,768.77,597.43
2018,9,23,15,45,842.0,62.0,4.35,24.4,428.5,716.14,562.71
2018,9,23,16,0,818.0,59.0,4.2,23.5,379.0,662.68,526.51
2018,9,23,16,15,783.0,56.0,4.05,22.7,327.5,606.7,487.05
2018,9,23,16,30,748.0,53.0,3.9,21.9,276.0,545.78,440.14
2018,9,23,16,45,692.5,48.0,3.75,21.05,223.5,471.84,380.98
2018,9,23,17,0,637.0,43.0,3.6,20.2,171.0,401.56,321.98
2018,9,23,17,15,539.5,36.5,3.4,19.05,123.0,313.95,247.0
2018,9,23,17,30,442.0,30.0,3.2,17.9,75.0,240.95,178.39
2018,9,23,17,45,271.5,20.0,3.0,16.8,42.5,132.58,1.07
2018,9,23,18,0,101.0,10.0,2.8,15.7,10.0,40.28,0.0
2018,9,23,18,15,50.5,5.0,2.85,15.1,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,5,45,50.0,5.0,0.95,9.15,5.0,0.0,0.0
2018,9,24,6,0,100.0,10.0,0.9,9.4,10.0,9.53,0.0
2018,9,24,6,15,272.0,20.5,0.95,10.2,42.5,17.19,0.0
2018,9,24,6,30,444.0,31.0,1.0,11.0,75.0,24.9,15.46
2018,9,24,6,45,544.0,37.0,1.05,11.8,123.5,30.72,21.62
2018,9,24,7,0,644.0,43.0,1.1,12.6,172.0,34.28,25.12
2018,9,24,7,15,701.0,48.0,1.05,13.4,225.0,40.4,30.71
2018,9,24,7,30,758.0,53.0,1.0,14.2,278.0,94.39,47.46
2018,9,24,7,45,795.0,56.0,0.95,15.05,330.5,150.86,86.21
2018,9,24,8,0,832.0,59.0,0.9,15.9,383.0,214.7,138.36
2018,9,24,8,15,857.5,62.0,0.95,17.15,433.5,275.83,191.2
2018,9,24,8,30,883.0,65.0,1.0,18.4,484.0,338.98,245.6
2018,9,24,8,45,901.5,67.0,1.1,19.7,530.5,400.33,297.52
2018,9,24,9,0,920.0,69.0,1.2,21.0,577.0,462.29,348.01
2018,9,24,9,15,932.5,71.0,1.2,22.2,618.0,521.67,394.21
2018,9,24,9,30,945.0,73.0,1.2,23.4,659.0,580.43,437.83
2018,9,24,9,45,953.5,75.0,1.2,24.6,693.5,635.95,477.2
2018,9,24,10,0,962.0,77.0,1.2,25.8,728.0,689.91,513.76
2018,9,24,10,15,969.0,78.0,1.1,26.45,756.0,740.01,546.01
2018,9,24,10,30,976.0,79.0,1.0,27.1,784.0,787.9,573.74
2018,9,24,10,45,980.0,79.5,0.9,27.7,803.5,830.55,597.35
2018,9,24,11,0,984.0,80.0,0.8,28.3,823.0,870.3,618.48
2018,9,24,11,15,986.5,80.0,0.75,28.75,835.0,905.2,637.29
2018,9,24,11,30,989.0,80.0,0.7,29.2,847.0,936.75,653.78
2018,9,24,11,45,990.0,80.5,0.65,29.6,851.5,964.02,667.62
2018,9,24,12,0,991.0,81.0,0.6,30.0,856.0,987.61,679.17
2018,9,24,12,15,989.5,81.0,0.7,30.25,851.5,1004.55,690.45
2018,9,24,12,30,988.0,81.0,0.8,30.5,847.0,1017.54,699.58
2018,9,24,12,45,985.0,80.5,0.9,30.7,834.0,1024.55,705.43
2018,9,24,13,0,982.0,80.0,1.0,30.9,821.0,1027.52,709.04
2018,9,24,13,15,977.5,79.5,1.15,31.0,801.0,1025.03,710.72
2018,9,24,13,30,973.0,79.0,1.3,31.1,781.0,1018.55,709.98
2018,9,24,13,45,966.5,78.5,1.45,31.15,753.5,1006.26,705.81
2018,9,24,14,0,960.0,78.0,1.6,31.2,726.0,990.16,699.22
2018,9,24,14,15,950.5,76.5,1.7,31.05,691.0,966.45,687.66
2018,9,24,14,30,941.0,75.0,1.8,30.9,656.0,939.3,673.84
2018,9,24,14,45,927.5,73.0,1.95,30.75,614.5,904.78,655.61
2018,9,24,15,0,914.0,71.0,2.1,30.6,573.0,867.43,635.1
2018,9,24,15,15,895.5,68.5,2.1,30.6,526.5,822.79,607.6
2018,9,24,15,30,877.0,66.0,2.1,30.6,480.0,776.18,578.37
2018,9,24,15,45,851.0,63.5,2.25,29.9,429.5,722.32,546.08
2018,9,24,16,0,825.0,61.0,2.4,29.2,379.0,673.45,516.01
2018,9,24,16,15,787.0,57.0,2.2,28.05,326.0,608.23,471.74
2018,9,24,16,30,749.0,53.0,2.0,26.9,273.0,544.06,424.66
2018,9,24,16,45,689.5,48.5,1.8,25.7,220.0,468.51,366.71
2018,9,24,17,0,630.0,44.0,1.6,24.5,167.0,396.9,308.91
2018,9,24,17,15,528.5,36.5,1.75,23.25,118.5,306.87,235.06
2018,9,24,17,30,427.0,29.0,1.9,22.0,70.0,232.34,165.97
2018,9,24,17,45,249.0,18.0,2.1,20.7,38.5,120.46,0.0
2018,9,24,18,0,71.0,7.0,2.3,19.4,7.0,6.67,0.0
2018,9,24,18,15,35.5,3.5,2.65,18.7,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,25,5,45,35.0,3.5,1.65,8.6,3.5,0.0,0.0
2018,9,25,6,0,70.0,7.0,1.6,8.7,7.0,6.67,0.0
2018,9,25,6,15,244.0,18.0,1.7,9.4,38.5,14.8,0.0
2018,9,25,6,30,418.0,29.0,1.8,10.1,70.0,23.12,13.85
2018,9,25,6,45,518.5,36.0,1.9,10.8,117.5,29.84,20.87
2018,9,25,7,0,619.0,43.0,2.0,11.5,165.0,34.37,25.28
2018,9,25,7,15,678.0,48.0,1.85,12.4,217.5,39.82,30.29
2018,9,25,7,30,737.0,53.0,1.7,13.3,270.0,92.47,46.95
2018,9,25,7,45,776.0,56.5,1.5,14.2,322.5,148.31,85.38
2018,9,25,8,0,815.0,60.0,1.3,15.1,375.0,208.48,134.71
2018,9,25,8,15,841.5,63.0,1.25,16.1,425.0,272.05,189.91
2018,9,25,8,30,868.0,66.0,1.2,17.1,475.0,334.54,244.18
2018,9,25,8,45,886.5,68.0,1.15,18.1,521.0,395.0,295.68
2018,9,25,9,0,905.0,70.0,1.1,19.1,567.0,456.07,345.63
2018,9,25,9,15,918.0,72.5,1.15,20.1,608.0,515.32,392.58
2018,9,25,9,30,931.0,75.0,1.2,21.1,649.0,574.04,437.2
2018,9,25,9,45,940.5,76.5,1.2,22.05,683.5,628.91,477.02
2018,9,25,10,0,950.0,78.0,1.2,23.0,718.0,682.32,514.21
2018,9,25,10,15,957.0,79.0,1.3,23.9,745.5,731.82,548.22
2018,9,25,10,30,964.0,80.0,1.4,24.8,773.0,779.14,577.98
2018,9,25,10,45,968.5,81.0,1.5,25.65,793.0,822.16,604.56
2018,9,25,11,0,973.0,82.0,1.6,26.5,813.0,862.36,629.0
2018,9,25,11,15,976.5,82.0,1.65,27.25,825.5,897.66,649.72
2018,9,25,11,30,980.0,82.0,1.7,28.0,838.0,929.71,668.21
2018,9,25,11,45,981.0,82.0,1.75,28.8,842.0,956.15,682.91
2018,9,25,12,0,982.0,82.0,1.8,29.6,846.0,978.92,695.31
2018,9,25,12,15,980.5,82.5,1.9,30.0,841.5,996.18,706.06
2018,9,25,12,30,979.0,83.0,2.0,30.4,837.0,1009.54,714.51
2018,9,25,12,45,975.0,83.5,2.05,30.8,824.5,1016.6,718.59
2018,9,25,13,0,971.0,84.0,2.1,31.2,812.0,1019.66,720.37
2018,9,25,13,15,966.5,83.0,2.2,31.3,791.5,1016.54,719.94
2018,9,25,13,30,962.0,82.0,2.3,31.4,771.0,1009.47,717.19
2018,9,25,13,45,955.0,81.0,2.45,31.45,743.0,996.15,711.26
2018,9,25,14,0,948.0,80.0,2.6,31.5,715.0,979.08,702.96
2018,9,25,14,15,937.5,78.5,2.7,31.3,680.0,954.6,690.14
2018,9,25,14,30,927.0,77.0,2.8,31.1,645.0,926.76,675.07
2018,9,25,14,45,913.0,75.0,2.95,30.9,603.5,892.12,655.68
2018,9,25,15,0,899.0,73.0,3.1,30.7,562.0,854.72,634.11
2018,9,25,15,15,879.5,71.0,3.1,30.7,516.0,810.36,606.03
2018,9,25,15,30,860.0,69.0,3.1,30.7,470.0,764.16,576.29
2018,9,25,15,45,833.0,65.5,3.35,29.65,419.5,715.04,547.31
2018,9,25,16,0,806.0,62.0,3.6,28.6,369.0,658.85,511.84
2018,9,25,16,15,766.0,58.5,3.7,27.45,316.5,593.8,467.36
2018,9,25,16,30,726.0,55.0,3.8,26.3,264.0,529.99,420.1
2018,9,25,16,45,664.5,49.5,3.85,25.15,211.5,453.3,360.17
2018,9,25,17,0,603.0,44.0,3.9,24.0,159.0,380.84,300.51
2018,9,25,17,15,498.0,37.0,3.95,22.6,112.0,296.26,228.76
2018,9,25,17,30,393.0,30.0,4.0,21.2,65.0,218.06,153.9
2018,9,25,17,45,226.5,18.5,4.05,19.8,35.5,97.27,0.0
2018,9,25,18,0,60.0,7.0,4.1,18.4,6.0,0.0,0.0
2018,9,25,18,15,30.0,3.5,4.05,17.65,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,26,5,45,31.0,3.0,1.8,9.4,3.0,0.0,0.0
2018,9,26,6,0,62.0,6.0,1.9,9.6,6.0,5.72,0.0
2018,9,26,6,15,226.0,17.5,2.1,10.25,36.0,14.43,0.0
2018,9,26,6,30,390.0,29.0,2.3,10.9,66.0,23.24,13.71
2018,9,26,6,45,490.5,36.5,2.5,11.6,112.5,27.87,19.0
2018,9,26,7,0,591.0,44.0,2.7,12.3,159.0,35.4,26.08
2018,9,26,7,15,510.5,64.5,2.55,13.2,184.5,49.17,38.52
2018,9,26,7,30,430.0,85.0,2.4,14.1,210.0,95.1,60.14
2018,9,26,7,45,351.0,113.5,2.25,14.95,228.0,138.22,95.6
2018,9,26,8,0,272.0,142.0,2.1,15.8,246.0,173.78,128.46
2018,9,26,8,15,327.5,153.0,2.0,16.8,294.5,216.81,162.61
2018,9,26,8,30,383.0,164.0,1.9,17.8,343.0,265.71,201.94
2018,9,26,8,45,598.5,127.5,1.75,18.8,439.0,339.5,258.23
2018,9,26,9,0,814.0,91.0,1.6,19.8,535.0,435.14,331.9
2018,9,26,9,15,843.0,91.5,1.55,20.8,581.0,495.94,379.46
2018,9,26,9,30,872.0,92.0,1.5,21.8,627.0,558.26,426.37
2018,9,26,9,45,883.5,95.0,1.4,22.8,662.0,612.95,465.51
2018,9,26,10,0,895.0,98.0,1.3,23.8,697.0,666.55,502.08
2018,9,26,10,15,878.5,109.0,1.25,24.75,716.5,707.79,528.76
2018,9,26,10,30,862.0,120.0,1.2,25.7,736.0,748.17,553.49
2018,9,26,10,45,867.0,122.0,1.15,26.65,756.0,789.69,577.33
2018,9,26,11,0,872.0,124.0,1.1,27.6,776.0,828.77,598.97
2018,9,26,11,15,806.5,156.0,1.1,28.45,766.0,838.02,602.02
2018,9,26,11,30,741.0,188.0,1.1,29.3,756.0,844.58,603.77
2018,9,26,11,45,760.0,181.0,1.15,30.15,766.0,875.58,621.8
2018,9,26,12,0,779.0,174.0,1.2,31.0,776.0,904.25,637.93
2018,9,26,12,15,786.0,170.0,1.2,31.6,774.5,922.57,647.51
2018,9,26,12,30,793.0,166.0,1.2,32.2,773.0,932.53,652.09
2018,9,26,12,45,809.0,155.0,1.2,32.75,766.0,945.43,658.78
2018,9,26,13,0,825.0,144.0,1.2,33.3,759.0,954.84,663.39
2018,9,26,13,15,801.0,148.0,1.2,33.45,732.0,939.16,653.92
2018,9,26,13,30,777.0,152.0,1.2,33.6,705.0,925.69,646.2
2018,9,26,13,45,745.0,156.5,1.2,33.75,670.0,897.19,629.25
2018,9,26,14,0,713.0,161.0,1.2,33.9,635.0,866.01,610.75
2018,9,26,14,15,686.5,157.0,1.25,33.85,594.5,827.93,588.92
2018,9,26,14,30,660.0,153.0,1.3,33.8,554.0,787.81,565.5
2018,9,26,14,45,737.0,121.5,1.35,33.7,541.5,803.95,578.55
2018,9,26,15,0,814.0,90.0,1.4,33.6,529.0,808.52,583.69
2018,9,26,15,15,804.0,84.5,1.4,33.6,487.0,769.96,560.07
2018,9,26,15,30,794.0,79.0,1.4,33.6,445.0,729.09,534.99
2018,9,26,15,45,771.0,75.0,1.65,32.8,398.5,678.33,506.27
2018,9,26,16,0,748.0,71.0,1.9,32.0,352.0,626.74,475.31
2018,9,26,16,15,682.0,67.5,1.95,30.65,295.0,550.47,423.37
2018,9,26,16,30,616.0,64.0,2.0,29.3,238.0,474.93,368.86
2018,9,26,16,45,550.5,57.0,2.1,27.95,189.0,399.83,311.94
2018,9,26,17,0,485.0,50.0,2.2,26.6,140.0,329.81,255.83
2018,9,26,17,15,387.0,40.0,2.7,25.25,97.5,247.15,187.61
2018,9,26,17,30,289.0,30.0,3.2,23.9,55.0,173.85,117.39
2018,9,26,17,45,162.5,17.5,3.7,22.6,29.5,73.28,0.0
2018,9,26,18,0,36.0,5.0,4.2,21.3,4.0,0.0,0.0
2018,9,26,18,15,18.0,2.5,4.25,20.2,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,18.05,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,27,5,45,21.0,2.5,2.35,9.95,2.5,0.0,0.0
2018,9,27,6,0,42.0,5.0,2.4,10.0,5.0,4.77,0.0
2018,9,27,6,15,145.0,18.0,2.55,10.5,29.5,17.16,0.0
2018,9,27,6,30,248.0,31.0,2.7,11.0,54.0,25.25,15.13
2018,9,27,6,45,382.0,40.5,2.85,11.5,101.5,31.52,22.19
2018,9,27,7,0,516.0,50.0,3.0,12.0,149.0,37.6,28.05
2018,9,27,7,15,595.5,55.5,2.9,12.8,202.0,41.58,31.78
2018,9,27,7,30,675.0,61.0,2.8,13.6,255.0,91.23,48.39
2018,9,27,7,45,716.0,65.5,2.7,14.4,306.0,147.66,87.65
2018,9,27,8,0,757.0,70.0,2.6,15.2,357.0,205.43,135.0
2018,9,27,8,15,784.5,73.5,2.55,16.05,406.0,263.28,185.8
2018,9,27,8,30,812.0,77.0,2.5,16.9,455.0,323.57,238.91
2018,9,27,8,45,832.5,80.0,2.45,17.75,500.0,382.95,290.46
2018,9,27,9,0,853.0,83.0,2.4,18.6,545.0,443.35,341.12
2018,9,27,9,15,801.5,105.5,2.35,19.5,565.0,488.86,378.61
2018,9,27,9,30,750.0,128.0,2.3,20.4,585.0,526.53,408.12
2018,9,27,9,45,737.5,141.5,2.25,21.3,611.5,572.85,442.5
2018,9,27,10,0,725.0,155.0,2.2,22.2,638.0,616.34,473.33
2018,9,27,10,15,694.0,175.0,2.25,22.9,652.0,650.84,497.17
2018,9,27,10,30,663.0,195.0,2.3,23.6,666.0,680.85,517.09
2018,9,27,10,45,590.5,232.0,2.35,24.3,660.0,689.21,520.48
2018,9,27,11,0,518.0,269.0,2.4,25.0,654.0,693.74,520.87
2018,9,27,11,15,577.5,249.5,2.45,25.5,685.0,743.64,556.16
2018,9,27,11,30,637.0,230.0,2.5,26.0,716.0,797.68,593.35
2018,9,27,11,45,551.0,266.0,2.55,26.5,688.0,775.72,575.24
2018,9,27,12,0,465.0,302.0,2.6,27.0,660.0,751.13,555.69
2018,9,27,12,15,545.5,269.0,2.65,27.25,686.5,802.01,592.63
2018,9,27,12,30,626.0,236.0,2.7,27.5,713.0,855.64,630.39
2018,9,27,12,45,774.0,166.0,2.75,27.75,746.0,928.27,679.22
2018,9,27,13,0,922.0,96.0,2.8,28.0,779.0,983.03,714.58
2018,9,27,13,15,879.5,110.0,2.9,27.85,747.5,960.97,701.65
2018,9,27,13,30,837.0,124.0,3.0,27.7,716.0,943.88,692.64
2018,9,27,13,45,825.0,122.0,3.1,27.6,686.5,925.89,682.85
2018,9,27,14,0,813.0,120.0,3.2,27.5,657.0,904.64,670.88
2018,9,27,14,15,784.5,120.0,3.35,27.1,616.5,867.6,649.25
2018,9,27,14,30,756.0,120.0,3.5,26.7,576.0,832.85,628.9
2018,9,27,14,45,752.0,110.5,3.7,26.3,538.0,797.5,607.95
2018,9,27,15,0,748.0,101.0,3.9,25.9,500.0,763.86,587.77
2018,9,27,15,15,754.5,90.0,3.9,25.9,463.0,734.21,568.43
2018,9,27,15,30,761.0,79.0,3.9,25.9,426.0,701.2,546.42
2018,9,27,15,45,643.5,90.0,4.3,24.4,361.0,603.82,480.18
2018,9,27,16,0,526.0,101.0,4.7,22.9,296.0,508.92,410.74
2018,9,27,16,15,529.0,83.0,4.85,21.7,254.5,467.2,380.66
2018,9,27,16,30,532.0,65.0,5.0,20.5,213.0,423.24,346.79
2018,9,27,16,45,414.5,53.5,5.15,19.35,154.0,317.82,260.36
2018,9,27,17,0,297.0,42.0,5.3,18.2,95.0,223.14,180.3
2018,9,27,17,15,295.0,35.0,5.3,17.15,73.0,198.48,155.51
2018,9,27,17,30,293.0,28.0,5.3,16.1,51.0,170.77,114.41
2018,9,27,17,45,158.0,15.5,5.3,15.1,26.5,69.32,0.0
2018,9,27,18,0,23.0,3.0,5.3,14.1,2.0,0.0,0.0
2018,9,27,18,15,11.5,1.5,5.2,13.8,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,28,5,45,2.0,1.0,2.75,10.2,1.0,0.0,0.0
2018,9,28,6,0,4.0,2.0,2.8,10.3,2.0,0.0,0.0
2018,9,28,6,15,13.5,10.5,3.0,10.7,11.5,10.01,0.0
2018,9,28,6,30,23.0,19.0,3.2,11.1,21.0,17.08,8.22
2018,9,28,6,45,11.5,31.0,3.4,11.5,32.0,28.61,19.57
2018,9,28,7,0,0.0,43.0,3.6,11.9,43.0,39.89,30.08
2018,9,28,7,15,0.5,55.0,3.65,12.3,55.0,50.78,40.07
2018,9,28,7,30,1.0,67.0,3.7,12.7,67.0,61.82,47.54
2018,9,28,7,45,1.0,64.5,3.7,13.15,64.5,60.12,45.95
2018,9,28,8,0,1.0,62.0,3.7,13.6,62.0,57.85,43.83
2018,9,28,8,15,7.5,105.5,3.7,14.1,108.5,99.12,78.19
2018,9,28,8,30,14.0,149.0,3.7,14.6,155.0,140.82,112.33
2018,9,28,8,45,45.0,189.0,3.7,15.05,212.5,189.0,150.91
2018,9,28,9,0,76.0,229.0,3.7,15.5,270.0,242.23,193.31
2018,9,28,9,15,94.0,247.5,3.75,16.15,302.0,274.01,218.14
2018,9,28,9,30,112.0,266.0,3.8,16.8,334.0,310.05,246.16
2018,9,28,9,45,247.0,257.5,3.8,17.4,418.0,392.1,311.23
2018,9,28,10,0,382.0,249.0,3.8,18.0,502.0,483.88,382.93
2018,9,28,10,15,622.5,179.5,3.9,18.5,611.0,606.48,478.97
2018,9,28,10,30,863.0,110.0,4.0,19.0,720.0,733.81,575.92
2018,9,28,10,45,894.5,100.0,4.1,19.5,747.5,782.16,608.75
2018,9,28,11,0,926.0,90.0,4.2,20.0,775.0,829.52,640.98
2018,9,28,11,15,929.0,90.5,4.3,20.25,786.5,863.28,663.93
2018,9,28,11,30,932.0,91.0,4.4,20.5,798.0,893.91,684.72
2018,9,28,11,45,933.0,91.0,4.55,20.75,801.5,919.0,702.27
2018,9,28,12,0,934.0,91.0,4.7,21.0,805.0,940.59,717.52
2018,9,28,12,15,931.5,91.5,4.75,21.05,800.0,955.97,728.37
2018,9,28,12,30,929.0,92.0,4.8,21.1,795.0,967.59,736.81
2018,9,28,12,45,924.5,92.0,4.85,21.1,782.0,973.01,741.28
2018,9,28,13,0,920.0,92.0,4.9,21.1,769.0,974.62,743.31
2018,9,28,13,15,914.5,91.5,5.0,20.95,749.0,970.94,742.68
2018,9,28,13,30,909.0,91.0,5.1,20.8,729.0,963.53,739.61
2018,9,28,13,45,901.0,89.5,5.15,20.65,701.5,948.98,731.29
2018,9,28,14,0,893.0,88.0,5.2,20.5,674.0,930.9,720.61
2018,9,28,14,15,882.0,86.0,5.25,20.15,639.5,906.14,705.76
2018,9,28,14,30,871.0,84.0,5.3,19.8,605.0,878.26,688.64
2018,9,28,14,45,855.5,82.5,5.4,19.4,565.0,844.21,667.28
2018,9,28,15,0,840.0,81.0,5.5,19.0,525.0,814.72,649.03
2018,9,28,15,15,818.5,78.0,5.5,19.0,479.5,769.07,616.97
2018,9,28,15,30,797.0,75.0,5.5,19.0,434.0,721.84,583.33
2018,9,28,15,45,769.0,71.0,5.5,17.9,385.5,667.35,545.83
2018,9,28,16,0,741.0,67.0,5.5,16.8,337.0,612.46,506.8
2018,9,28,16,15,701.0,62.0,5.4,16.1,287.0,548.53,456.76
2018,9,28,16,30,661.0,57.0,5.3,15.4,237.0,486.01,405.44
2018,9,28,16,45,596.5,50.5,5.2,14.7,187.0,413.98,343.99
2018,9,28,17,0,532.0,44.0,5.1,14.0,137.0,343.44,281.41
2018,9,28,17,15,420.5,35.5,4.9,13.45,93.5,254.9,201.72
2018,9,28,17,30,309.0,27.0,4.7,12.9,50.0,173.27,110.37
2018,9,28,17,45,165.5,15.0,4.45,12.3,26.0,70.93,0.0
2018,9,28,18,0,22.0,3.0,4.2,11.7,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,4.05,11.45,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.0,1.35,9.15,2.5,0.0,0.0
2018,9,29,6,0,51.0,6.0,1.4,9.3,5.0,0.0,0.0
2018,9,29,6,15,105.5,16.0,1.7,10.2,22.5,15.25,0.0
2018,9,29,6,30,160.0,26.0,2.0,11.1,40.0,20.26,10.54
2018,9,29,6,45,136.5,46.5,2.3,11.95,64.0,37.56,27.34
2018,9,29,7,0,113.0,67.0,2.6,12.8,88.0,55.24,43.56
2018,9,29,7,15,178.0,80.0,2.6,13.45,124.5,62.58,50.37
2018,9,29,7,30,243.0,93.0,2.6,14.1,161.0,91.6,64.01
2018,9,29,7,45,224.0,115.5,2.6,14.7,188.0,125.48,90.77
2018,9,29,8,0,205.0,138.0,2.6,15.3,215.0,157.45,118.17
2018,9,29,8,15,212.5,165.5,2.5,15.8,254.5,198.23,152.21
2018,9,29,8,30,220.0,193.0,2.4,16.3,294.0,240.78,187.39
2018,9,29,8,45,251.0,209.5,2.3,16.85,335.5,282.59,221.02
2018,9,29,9,0,282.0,226.0,2.2,17.4,377.0,328.21,257.25
2018,9,29,9,15,328.5,230.5,2.15,17.85,419.0,373.43,292.83
2018,9,29,9,30,375.0,235.0,2.1,18.3,461.0,422.81,331.14
2018,9,29,9,45,463.5,221.5,2.1,18.8,516.5,486.99,380.45
2018,9,29,10,0,552.0,208.0,2.1,19.3,572.0,555.33,432.02
2018,9,29,10,15,537.0,227.0,2.25,19.7,592.5,592.07,458.76
2018,9,29,10,30,522.0,246.0,2.4,20.1,613.0,626.27,483.28
2018,9,29,10,45,537.0,247.0,2.5,20.45,633.5,662.7,509.65
2018,9,29,11,0,552.0,248.0,2.6,20.8,654.0,698.41,535.15
2018,9,29,11,15,447.0,278.5,2.7,21.05,610.5,664.75,508.78
2018,9,29,11,30,342.0,309.0,2.8,21.3,567.0,614.64,470.7
2018,9,29,11,45,261.5,331.5,2.85,21.55,529.5,580.03,443.63
2018,9,29,12,0,181.0,354.0,2.9,21.8,492.0,530.06,405.05
2018,9,29,12,15,149.5,348.0,3.0,21.9,461.5,501.07,383.52
2018,9,29,12,30,118.0,342.0,3.1,22.0,431.0,470.35,360.38
2018,9,29,12,45,184.0,337.0,3.25,22.05,473.0,530.28,407.24
2018,9,29,13,0,250.0,332.0,3.4,22.1,515.0,603.81,462.9
2018,9,29,13,15,355.0,294.5,3.5,22.15,546.5,663.55,509.76
2018,9,29,13,30,460.0,257.0,3.6,22.2,578.0,734.98,564.26
2018,9,29,13,45,559.5,211.5,3.7,22.2,586.5,775.36,596.81
2018,9,29,14,0,659.0,166.0,3.8,22.2,595.0,816.92,628.72
2018,9,29,14,15,768.0,123.0,3.85,22.05,597.5,852.01,655.07
2018,9,29,14,30,877.0,80.0,3.9,21.9,600.0,876.36,674.05
2018,9,29,14,45,862.0,78.0,4.0,21.7,560.0,841.92,652.18
2018,9,29,15,0,847.0,76.0,4.1,21.5,520.0,805.0,628.65
2018,9,29,15,15,772.0,85.0,4.1,21.5,462.5,737.88,581.84
2018,9,29,15,30,697.0,94.0,4.1,21.5,405.0,669.36,533.17
2018,9,29,15,45,582.0,101.0,4.2,20.8,340.5,568.15,458.97
2018,9,29,16,0,467.0,108.0,4.3,20.1,276.0,468.59,382.15
