Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,13,0,10.0,154.0,2.2,6.5,159.0,158.11,130.89
2018,12,9,13,15,5.5,122.5,2.15,6.45,125.0,121.88,100.06
2018,12,9,13,30,1.0,91.0,2.1,6.4,91.0,86.34,69.6
2018,12,9,13,45,21.0,94.5,2.05,6.35,102.5,110.47,91.31
2018,12,9,14,0,41.0,98.0,2.0,6.3,114.0,129.65,108.59
2018,12,9,14,15,51.0,107.5,1.9,6.15,126.0,148.61,125.27
2018,12,9,14,30,61.0,117.0,1.8,6.0,138.0,168.69,142.77
2018,12,9,14,45,36.5,94.5,1.65,5.85,106.5,124.98,104.65
2018,12,9,15,0,12.0,72.0,1.5,5.7,75.0,77.19,62.61
2018,12,9,15,15,6.5,65.0,1.5,5.7,66.5,67.05,53.55
2018,12,9,15,30,1.0,58.0,1.5,5.7,58.0,57.48,44.82
2018,12,9,15,45,0.5,44.0,1.15,5.15,44.0,42.68,31.62
2018,12,9,16,0,0.0,30.0,0.8,4.6,30.0,27.87,18.32
2018,12,9,16,15,5.5,21.0,0.8,4.35,21.0,22.21,11.94
2018,12,9,16,30,11.0,12.0,0.8,4.1,12.0,16.25,0.0
2018,12,9,16,45,5.5,6.0,0.75,3.9,6.0,7.98,0.0
2018,12,9,17,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,1.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,10,7,15,0.0,2.0,1.25,2.8,2.0,1.91,0.0
2018,12,10,7,30,0.0,4.0,1.4,3.1,4.0,3.81,0.0
2018,12,10,7,45,0.0,10.5,1.6,3.4,10.5,9.72,2.24
2018,12,10,8,0,0.0,17.0,1.8,3.7,17.0,15.75,7.91
2018,12,10,8,15,0.0,30.5,1.95,4.1,30.5,28.31,19.17
2018,12,10,8,30,0.0,44.0,2.1,4.5,44.0,40.89,30.45
2018,12,10,8,45,0.5,39.0,2.25,4.9,39.0,36.32,26.51
2018,12,10,9,0,1.0,34.0,2.4,5.3,34.0,31.82,22.54
2018,12,10,9,15,6.0,69.5,2.6,5.9,71.5,66.63,52.97
2018,12,10,9,30,11.0,105.0,2.8,6.5,109.0,102.6,84.0
2018,12,10,9,45,7.0,110.0,2.95,7.05,112.5,106.36,87.02
2018,12,10,10,0,3.0,115.0,3.1,7.6,116.0,109.75,89.66
2018,12,10,10,15,1.5,112.0,3.15,8.15,112.5,106.23,86.33
2018,12,10,10,30,0.0,109.0,3.2,8.7,109.0,102.56,82.89
2018,12,10,10,45,0.0,108.0,3.25,9.2,108.0,101.59,81.8
2018,12,10,11,0,0.0,107.0,3.3,9.7,107.0,100.62,80.74
2018,12,10,11,15,9.5,136.5,3.25,10.0,141.0,136.02,110.7
2018,12,10,11,30,19.0,166.0,3.2,10.3,175.0,172.87,141.54
2018,12,10,11,45,48.0,171.5,3.15,10.65,195.0,206.83,170.26
2018,12,10,12,0,77.0,177.0,3.1,11.0,215.0,235.27,194.26
2018,12,10,12,15,281.5,169.0,3.05,11.2,305.0,396.88,330.39
2018,12,10,12,30,486.0,161.0,3.0,11.4,395.0,555.82,458.8
2018,12,10,12,45,699.5,109.5,3.0,11.6,438.0,667.98,548.39
2018,12,10,13,0,913.0,58.0,3.0,11.8,481.0,762.22,618.94
2018,12,10,13,15,906.0,57.5,3.0,11.85,463.5,758.7,616.06
2018,12,10,13,30,899.0,57.0,3.0,11.9,446.0,751.82,611.56
2018,12,10,13,45,887.5,55.0,2.95,11.9,421.0,736.37,600.56
2018,12,10,14,0,876.0,53.0,2.9,11.9,396.0,717.82,587.27
2018,12,10,14,15,858.0,51.5,2.7,11.75,365.5,692.35,568.19
2018,12,10,14,30,840.0,50.0,2.5,11.6,335.0,664.39,547.03
2018,12,10,14,45,813.0,48.0,2.35,11.45,299.0,627.42,518.79
2018,12,10,15,0,786.0,46.0,2.2,11.3,263.0,589.0,488.79
2018,12,10,15,15,744.0,43.0,2.2,11.3,223.5,543.69,451.48
2018,12,10,15,30,702.0,40.0,2.2,11.3,184.0,492.83,408.11
2018,12,10,15,45,634.0,35.5,1.6,9.75,143.5,425.74,350.06
2018,12,10,16,0,566.0,31.0,1.0,8.2,103.0,361.35,291.21
2018,12,10,16,15,434.5,24.5,1.1,7.75,67.5,266.78,197.25
2018,12,10,16,30,303.0,18.0,1.2,7.3,32.0,168.11,0.0
2018,12,10,16,45,151.5,9.0,1.25,6.85,16.0,70.98,0.0
2018,12,10,17,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,-0.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,-1.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,-1.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,-1.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,11,7,15,136.0,8.5,1.45,-0.8,14.0,8.1,0.0
2018,12,11,7,30,272.0,17.0,1.7,0.0,28.0,16.2,0.0
2018,12,11,7,45,420.0,24.0,1.9,0.8,64.0,20.9,11.16
2018,12,11,8,0,568.0,31.0,2.1,1.6,100.0,56.56,26.15
2018,12,11,8,15,638.5,35.0,2.15,2.25,140.5,101.04,54.65
2018,12,11,8,30,709.0,39.0,2.2,2.9,181.0,152.78,96.13
2018,12,11,8,45,751.5,42.0,2.25,3.55,221.0,204.34,142.67
2018,12,11,9,0,794.0,45.0,2.3,4.2,261.0,259.59,193.96
2018,12,11,9,15,818.5,48.0,2.2,4.9,297.0,311.59,242.88
2018,12,11,9,30,843.0,51.0,2.1,5.6,333.0,364.45,291.49
2018,12,11,9,45,859.5,53.5,2.0,6.25,364.0,414.06,336.14
2018,12,11,10,0,876.0,56.0,1.9,6.9,395.0,463.19,378.82
2018,12,11,10,15,888.5,57.5,1.8,7.5,420.5,508.48,416.99
2018,12,11,10,30,901.0,59.0,1.7,8.1,446.0,552.42,452.68
2018,12,11,10,45,907.5,60.0,1.6,8.65,464.0,590.76,482.87
2018,12,11,11,0,914.0,61.0,1.5,9.2,482.0,626.85,510.3
2018,12,11,11,15,908.5,63.5,1.55,9.7,490.5,654.64,531.78
2018,12,11,11,30,903.0,66.0,1.6,10.2,499.0,679.21,550.44
2018,12,11,11,45,913.5,64.0,1.65,10.7,505.0,706.15,569.58
2018,12,11,12,0,924.0,62.0,1.7,11.2,511.0,730.33,586.43
2018,12,11,12,15,922.0,61.5,1.7,11.4,507.0,744.37,596.09
2018,12,11,12,30,920.0,61.0,1.7,11.6,503.0,755.01,603.48
2018,12,11,12,45,916.5,60.0,1.75,11.85,492.0,760.49,607.61
2018,12,11,13,0,913.0,59.0,1.8,12.1,481.0,762.51,609.4
2018,12,11,13,15,904.0,58.0,1.8,12.15,462.5,756.98,605.85
2018,12,11,13,30,895.0,57.0,1.8,12.2,444.0,748.08,600.01
2018,12,11,13,45,881.0,55.5,1.8,12.2,418.5,731.57,588.78
2018,12,11,14,0,867.0,54.0,1.8,12.2,393.0,712.04,575.34
2018,12,11,14,15,847.0,52.5,1.6,12.05,362.0,685.37,555.21
2018,12,11,14,30,827.0,51.0,1.4,11.9,331.0,656.33,533.09
2018,12,11,14,45,797.5,49.0,1.2,11.75,295.0,618.04,503.61
2018,12,11,15,0,768.0,47.0,1.0,11.6,259.0,583.91,476.58
2018,12,11,15,15,725.5,44.0,1.0,11.6,220.0,533.31,436.23
2018,12,11,15,30,683.0,41.0,1.0,11.6,181.0,482.74,394.29
2018,12,11,15,45,612.5,36.5,0.7,10.8,141.0,414.86,336.15
2018,12,11,16,0,542.0,32.0,0.4,10.0,101.0,349.77,277.72
2018,12,11,16,15,374.0,24.5,0.5,9.5,63.5,243.99,178.33
2018,12,11,16,30,206.0,17.0,0.6,9.0,26.0,128.92,0.0
2018,12,11,16,45,103.0,8.5,0.7,8.45,13.0,50.58,0.0
2018,12,11,17,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,12,7,15,39.0,4.5,2.85,3.55,6.0,4.29,0.0
2018,12,12,7,30,78.0,9.0,3.1,3.7,12.0,8.58,0.0
2018,12,12,7,45,205.5,22.0,3.35,3.85,43.5,17.21,7.75
2018,12,12,8,0,333.0,35.0,3.6,4.0,75.0,46.56,24.55
2018,12,12,8,15,368.5,38.5,3.55,4.45,98.5,74.18,42.85
2018,12,12,8,30,404.0,42.0,3.5,4.9,122.0,105.3,68.21
2018,12,12,8,45,295.5,37.5,3.5,5.35,102.5,101.37,71.46
2018,12,12,9,0,187.0,33.0,3.5,5.8,83.0,83.56,61.84
2018,12,12,9,15,199.0,66.5,3.55,6.45,126.5,132.29,105.34
2018,12,12,9,30,211.0,100.0,3.6,7.1,170.0,178.05,145.59
2018,12,12,9,45,457.0,93.5,3.65,7.7,264.0,287.75,237.04
2018,12,12,10,0,703.0,87.0,3.7,8.3,358.0,417.83,344.92
2018,12,12,10,15,808.0,71.5,3.7,8.85,402.5,484.01,400.52
2018,12,12,10,30,913.0,56.0,3.7,9.4,447.0,553.68,458.34
2018,12,12,10,45,923.5,56.0,3.7,9.9,466.0,593.6,491.25
2018,12,12,11,0,934.0,56.0,3.7,10.4,485.0,631.49,521.85
2018,12,12,11,15,940.5,56.0,3.8,10.75,497.0,664.58,548.64
2018,12,12,11,30,947.0,56.0,3.9,11.1,509.0,694.99,572.6
2018,12,12,11,45,950.5,55.5,4.0,11.45,513.5,719.89,590.91
2018,12,12,12,0,954.0,55.0,4.1,11.8,518.0,741.64,606.86
2018,12,12,12,15,951.0,56.0,4.15,12.0,515.0,757.3,618.43
2018,12,12,12,30,948.0,57.0,4.2,12.2,512.0,769.47,627.58
2018,12,12,12,45,941.0,58.0,4.3,12.4,501.0,775.17,632.3
2018,12,12,13,0,934.0,59.0,4.4,12.6,490.0,777.32,634.52
2018,12,12,13,15,926.5,57.5,4.35,12.6,471.5,772.42,631.13
2018,12,12,13,30,919.0,56.0,4.3,12.6,453.0,764.06,625.26
2018,12,12,13,45,875.0,59.0,4.25,12.55,419.5,731.13,600.85
2018,12,12,14,0,831.0,62.0,4.2,12.5,386.0,701.81,579.21
2018,12,12,14,15,769.0,64.0,3.9,12.25,345.5,649.91,539.36
2018,12,12,14,30,707.0,66.0,3.6,12.0,305.0,596.8,498.23
2018,12,12,14,45,747.0,56.0,3.3,11.7,284.5,598.34,499.84
2018,12,12,15,0,787.0,46.0,3.0,11.4,264.0,589.55,492.44
2018,12,12,15,15,713.0,45.5,3.0,11.4,220.5,527.4,440.91
2018,12,12,15,30,639.0,45.0,3.0,11.4,177.0,461.17,384.65
2018,12,12,15,45,492.5,42.0,2.3,9.55,130.0,358.55,297.81
2018,12,12,16,0,346.0,39.0,1.6,7.7,83.0,259.58,211.83
2018,12,12,16,15,329.5,29.0,1.6,7.1,58.0,227.18,169.89
2018,12,12,16,30,313.0,19.0,1.6,6.5,33.0,173.48,0.0
2018,12,12,16,45,156.5,9.5,1.55,5.85,16.5,73.72,0.0
2018,12,12,17,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,13,7,15,122.5,8.0,1.25,1.95,12.5,7.63,0.0
2018,12,13,7,30,245.0,16.0,1.3,2.5,25.0,15.25,0.0
2018,12,13,7,45,393.0,23.0,1.35,3.05,59.5,20.05,9.69
2018,12,13,8,0,541.0,30.0,1.4,3.6,94.0,51.78,23.56
2018,12,13,8,15,614.0,35.0,1.65,4.2,134.5,95.68,50.91
2018,12,13,8,30,687.0,40.0,1.9,4.8,175.0,147.15,91.36
2018,12,13,8,45,732.0,43.0,2.2,5.45,214.5,197.91,136.53
2018,12,13,9,0,777.0,46.0,2.5,6.1,254.0,252.39,186.69
2018,12,13,9,15,806.5,49.0,2.6,6.7,291.0,305.34,236.26
2018,12,13,9,30,836.0,52.0,2.7,7.3,328.0,359.39,286.04
2018,12,13,9,45,856.0,53.5,2.8,7.95,359.5,409.04,331.2
2018,12,13,10,0,876.0,55.0,2.9,8.6,391.0,458.52,374.95
2018,12,13,10,15,890.0,55.5,2.95,9.0,416.5,503.48,414.13
2018,12,13,10,30,904.0,56.0,3.0,9.4,442.0,547.19,451.23
2018,12,13,10,45,913.0,57.0,3.05,9.85,461.0,587.13,484.29
2018,12,13,11,0,922.0,58.0,3.1,10.3,480.0,624.99,514.92
2018,12,13,11,15,927.5,58.5,3.15,10.55,492.0,657.77,541.34
2018,12,13,11,30,933.0,59.0,3.2,10.8,504.0,687.87,565.22
2018,12,13,11,45,935.0,59.0,3.25,11.1,508.5,712.15,582.89
2018,12,13,12,0,937.0,59.0,3.3,11.4,513.0,733.28,598.23
2018,12,13,12,15,934.0,59.5,3.35,11.55,509.5,748.2,609.29
2018,12,13,12,30,931.0,60.0,3.4,11.7,506.0,759.67,617.92
2018,12,13,12,45,924.0,60.5,3.4,11.85,495.0,764.73,621.64
2018,12,13,13,0,917.0,61.0,3.4,12.0,484.0,766.29,622.92
2018,12,13,13,15,908.0,60.5,3.35,12.0,466.0,761.66,619.8
2018,12,13,13,30,899.0,60.0,3.3,12.0,448.0,753.66,614.3
2018,12,13,13,45,885.0,59.0,3.25,12.05,423.0,738.07,603.05
2018,12,13,14,0,871.0,58.0,3.2,12.1,398.0,719.44,589.55
2018,12,13,14,15,851.0,56.5,3.0,11.85,367.0,693.02,569.97
2018,12,13,14,30,831.0,55.0,2.8,11.6,336.0,670.07,552.87
2018,12,13,14,45,801.0,53.0,2.55,11.4,300.0,631.34,522.83
2018,12,13,15,0,771.0,51.0,2.3,11.2,264.0,591.07,490.75
2018,12,13,15,15,727.0,47.5,2.3,11.2,224.5,538.88,448.02
2018,12,13,15,30,683.0,44.0,2.3,11.2,185.0,486.7,403.64
2018,12,13,15,45,609.5,39.5,1.75,9.35,144.5,416.95,344.1
2018,12,13,16,0,536.0,35.0,1.2,7.5,104.0,349.76,283.76
2018,12,13,16,15,399.5,27.5,1.2,6.95,68.0,260.58,194.73
2018,12,13,16,30,263.0,20.0,1.2,6.4,32.0,157.79,0.0
2018,12,13,16,45,131.5,10.0,1.25,5.85,16.0,63.96,0.0
2018,12,13,17,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,14,7,15,0.5,2.0,1.45,5.1,2.0,0.0,0.0
2018,12,14,7,30,1.0,4.0,1.5,5.5,4.0,3.81,0.0
2018,12,14,7,45,0.5,7.0,1.55,5.9,7.0,6.48,0.0
2018,12,14,8,0,0.0,10.0,1.6,6.3,10.0,9.26,2.18
2018,12,14,8,15,0.0,13.0,1.75,6.9,13.0,12.04,4.78
2018,12,14,8,30,0.0,16.0,1.9,7.5,16.0,14.82,7.31
2018,12,14,8,45,0.0,21.0,2.1,8.15,21.0,19.46,11.42
2018,12,14,9,0,0.0,26.0,2.3,8.8,26.0,24.11,15.49
2018,12,14,9,15,10.5,62.5,2.6,9.35,66.0,61.38,47.62
2018,12,14,9,30,21.0,99.0,2.9,9.9,106.0,102.24,82.49
2018,12,14,9,45,10.5,65.0,3.2,10.45,68.5,64.7,50.29
2018,12,14,10,0,0.0,31.0,3.5,11.0,31.0,28.77,19.27
2018,12,14,10,15,0.0,51.0,3.65,11.2,51.0,47.4,35.26
2018,12,14,10,30,0.0,71.0,3.8,11.4,71.0,66.07,51.13
2018,12,14,10,45,1.0,107.0,3.95,11.6,107.5,101.22,80.86
2018,12,14,11,0,2.0,143.0,4.1,11.8,144.0,137.67,111.35
2018,12,14,11,15,4.0,130.5,4.1,11.9,132.5,126.53,101.9
2018,12,14,11,30,6.0,118.0,4.1,12.0,121.0,115.55,92.67
2018,12,14,11,45,108.0,155.5,4.15,12.05,207.5,238.64,197.71
2018,12,14,12,0,210.0,193.0,4.2,12.1,294.0,355.91,295.39
2018,12,14,12,15,160.0,190.5,4.2,12.2,267.5,322.38,266.86
2018,12,14,12,30,110.0,188.0,4.2,12.3,241.0,286.8,236.82
2018,12,14,12,45,120.0,184.5,4.2,12.4,241.0,293.0,242.41
2018,12,14,13,0,130.0,181.0,4.2,12.5,241.0,298.97,247.74
2018,12,14,13,15,186.0,175.5,4.15,12.5,257.5,336.62,280.2
2018,12,14,13,30,242.0,170.0,4.1,12.5,274.0,385.74,321.44
2018,12,14,13,45,289.5,152.5,4.05,12.5,270.0,400.4,334.78
2018,12,14,14,0,337.0,135.0,4.0,12.5,266.0,412.96,346.47
2018,12,14,14,15,327.0,122.0,3.85,12.35,241.0,400.78,336.65
2018,12,14,14,30,317.0,109.0,3.7,12.2,216.0,374.16,315.23
2018,12,14,14,45,232.5,108.5,3.55,12.05,182.5,298.69,251.83
2018,12,14,15,0,148.0,108.0,3.4,11.9,149.0,229.47,192.58
2018,12,14,15,15,87.5,92.0,3.4,11.9,115.5,169.58,140.83
2018,12,14,15,30,27.0,76.0,3.4,11.9,82.0,103.39,83.19
2018,12,14,15,45,17.0,60.5,2.8,10.95,64.0,80.08,62.83
2018,12,14,16,0,7.0,45.0,2.2,10.0,46.0,51.91,38.1
2018,12,14,16,15,15.0,30.0,2.1,9.7,31.0,43.81,28.65
2018,12,14,16,30,23.0,15.0,2.0,9.4,16.0,30.05,0.0
2018,12,14,16,45,11.5,7.5,1.95,9.05,8.0,11.92,0.0
2018,12,14,17,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,15,15.0,6.0,0.8,6.1,6.5,0.0,0.0
2018,12,15,7,30,30.0,12.0,0.8,6.4,13.0,11.44,0.0
2018,12,15,7,45,42.0,26.5,0.8,6.7,30.0,22.74,10.6
2018,12,15,8,0,54.0,41.0,0.8,7.0,47.0,38.5,25.36
2018,12,15,8,15,72.5,57.0,0.95,7.4,69.0,59.07,42.11
2018,12,15,8,30,91.0,73.0,1.1,7.8,91.0,81.94,61.22
2018,12,15,8,45,106.5,89.0,1.25,8.2,114.0,106.38,82.22
2018,12,15,9,0,122.0,105.0,1.4,8.6,137.0,132.58,104.92
2018,12,15,9,15,219.0,106.5,1.45,9.15,174.0,173.8,138.22
2018,12,15,9,30,316.0,108.0,1.5,9.7,211.0,225.97,181.48
2018,12,15,9,45,356.0,112.5,1.55,10.2,239.5,263.72,213.83
2018,12,15,10,0,396.0,117.0,1.6,10.7,268.0,304.32,248.24
2018,12,15,10,15,288.0,148.5,1.6,11.3,262.0,297.04,243.08
2018,12,15,10,30,180.0,180.0,1.6,11.9,256.0,280.4,229.23
2018,12,15,10,45,177.0,180.0,1.55,12.45,257.5,286.7,234.3
2018,12,15,11,0,174.0,180.0,1.5,13.0,259.0,292.24,238.49
2018,12,15,11,15,116.5,189.0,1.45,13.3,242.5,272.7,221.69
2018,12,15,11,30,59.0,198.0,1.4,13.6,226.0,241.17,195.04
2018,12,15,11,45,132.0,203.5,1.35,13.85,267.0,308.63,250.42
2018,12,15,12,0,205.0,209.0,1.3,14.1,308.0,370.52,300.01
2018,12,15,12,15,160.5,205.0,1.3,14.25,282.0,339.39,274.43
2018,12,15,12,30,116.0,201.0,1.3,14.4,256.0,306.34,247.63
2018,12,15,12,45,172.0,199.0,1.3,14.5,279.0,348.6,282.64
2018,12,15,13,0,228.0,197.0,1.3,14.6,302.0,391.23,317.16
2018,12,15,13,15,198.0,187.5,1.25,14.6,276.0,360.14,292.28
2018,12,15,13,30,168.0,178.0,1.2,14.6,250.0,328.27,267.04
2018,12,15,13,45,99.5,159.0,1.1,14.6,201.0,255.54,207.93
2018,12,15,14,0,31.0,140.0,1.0,14.6,152.0,172.05,138.95
2018,12,15,14,15,39.5,125.5,0.9,14.5,139.5,162.2,131.66
2018,12,15,14,30,48.0,111.0,0.8,14.4,127.0,151.92,123.65
2018,12,15,14,45,93.0,102.0,0.65,14.3,129.0,183.36,150.71
2018,12,15,15,0,138.0,93.0,0.5,14.2,131.0,202.13,166.63
2018,12,15,15,15,161.5,85.5,0.5,14.2,123.5,217.8,179.02
2018,12,15,15,30,185.0,78.0,0.5,14.2,116.0,221.11,180.73
2018,12,15,15,45,156.5,62.5,0.65,13.0,90.0,181.26,147.12
2018,12,15,16,0,128.0,47.0,0.8,11.8,64.0,142.76,113.49
2018,12,15,16,15,97.5,32.0,0.9,11.25,42.0,105.66,76.53
2018,12,15,16,30,67.0,17.0,1.0,10.7,20.0,58.67,0.0
2018,12,15,16,45,33.5,8.5,1.1,10.1,10.0,22.02,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,7.0,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,7.5,3.0,2.86,0.0
2018,12,16,7,45,0.0,6.0,1.45,8.05,6.0,5.55,0.0
2018,12,16,8,0,0.0,9.0,1.5,8.6,9.0,8.33,1.31
2018,12,16,8,15,0.0,12.0,1.8,9.0,12.0,11.11,3.89
2018,12,16,8,30,0.0,15.0,2.1,9.4,15.0,13.89,6.41
2018,12,16,8,45,0.0,21.0,2.35,9.8,21.0,19.46,11.31
2018,12,16,9,0,0.0,27.0,2.6,10.2,27.0,25.04,16.19
2018,12,16,9,15,0.0,44.0,2.65,10.5,44.0,40.87,29.91
2018,12,16,9,30,0.0,61.0,2.7,10.8,61.0,56.73,43.54
2018,12,16,9,45,0.0,55.5,2.8,11.1,55.5,51.59,39.0
2018,12,16,10,0,0.0,50.0,2.9,11.4,50.0,46.46,34.49
2018,12,16,10,15,0.0,42.5,3.0,11.65,42.5,39.48,28.4
2018,12,16,10,30,0.0,35.0,3.1,11.9,35.0,32.5,22.34
2018,12,16,10,45,0.0,31.0,3.25,12.15,31.0,28.78,19.1
2018,12,16,11,0,0.0,27.0,3.4,12.4,27.0,25.07,15.86
2018,12,16,11,15,0.0,36.0,3.3,12.45,36.0,33.44,23.0
2018,12,16,11,30,0.0,45.0,3.2,12.5,45.0,41.82,30.13
2018,12,16,11,45,0.0,61.0,3.15,12.55,61.0,56.74,42.78
2018,12,16,12,0,0.0,77.0,3.1,12.6,77.0,71.68,55.4
2018,12,16,12,15,0.5,83.0,3.0,12.55,83.0,77.65,60.45
2018,12,16,12,30,1.0,89.0,2.9,12.5,89.0,83.88,65.75
2018,12,16,12,45,0.5,77.5,2.85,12.45,77.5,72.52,56.18
2018,12,16,13,0,0.0,66.0,2.8,12.4,66.0,61.4,46.81
2018,12,16,13,15,0.0,65.0,2.85,12.4,65.0,60.47,46.08
2018,12,16,13,30,0.0,64.0,2.9,12.4,64.0,59.53,45.34
2018,12,16,13,45,0.0,53.0,2.9,12.35,53.0,49.26,36.66
2018,12,16,14,0,0.0,42.0,2.9,12.3,42.0,39.01,27.95
2018,12,16,14,15,0.0,40.0,2.95,12.2,40.0,37.14,26.41
2018,12,16,14,30,0.0,38.0,3.0,12.1,38.0,35.28,24.85
2018,12,16,14,45,0.0,30.0,3.0,11.95,30.0,27.83,18.47
2018,12,16,15,0,0.0,22.0,3.0,11.8,22.0,20.4,12.04
2018,12,16,15,15,0.0,18.0,3.0,11.8,18.0,16.68,8.8
2018,12,16,15,30,0.0,14.0,3.0,11.8,14.0,12.97,5.53
2018,12,16,15,45,0.0,12.0,2.85,11.4,12.0,11.11,3.86
2018,12,16,16,0,0.0,10.0,2.7,11.0,10.0,9.26,2.14
2018,12,16,16,15,1.0,7.0,2.7,10.9,7.0,6.97,0.0
2018,12,16,16,30,2.0,4.0,2.7,10.8,4.0,4.66,0.0
2018,12,16,16,45,1.0,2.0,2.7,10.7,2.0,2.32,0.0
2018,12,16,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,7,15,79.0,7.0,1.25,4.9,9.0,0.0,0.0
2018,12,17,7,30,158.0,14.0,1.3,5.6,18.0,13.34,0.0
2018,12,17,7,45,338.5,21.5,1.3,6.3,52.0,17.25,5.81
2018,12,17,8,0,519.0,29.0,1.3,7.0,86.0,45.27,20.12
2018,12,17,8,15,587.5,33.5,1.45,7.55,124.0,86.41,44.05
2018,12,17,8,30,656.0,38.0,1.6,8.1,162.0,134.68,80.71
2018,12,17,8,45,712.0,40.5,1.75,8.65,202.5,185.14,124.06
2018,12,17,9,0,768.0,43.0,1.9,9.2,243.0,240.83,173.93
2018,12,17,9,15,794.5,46.0,1.85,9.65,279.0,291.98,221.34
2018,12,17,9,30,821.0,49.0,1.8,10.1,315.0,344.27,268.97
2018,12,17,9,45,837.0,52.5,1.7,10.5,346.5,393.77,313.22
2018,12,17,10,0,853.0,56.0,1.6,10.9,378.0,442.88,355.65
2018,12,17,10,15,867.5,57.0,1.6,11.2,403.5,487.83,393.95
2018,12,17,10,30,882.0,58.0,1.6,11.5,429.0,531.67,430.24
2018,12,17,10,45,891.0,58.5,1.6,11.8,448.0,570.5,461.68
2018,12,17,11,0,900.0,59.0,1.6,12.1,467.0,607.32,490.78
2018,12,17,11,15,905.5,59.5,1.6,12.3,479.0,639.75,516.07
2018,12,17,11,30,911.0,60.0,1.6,12.5,491.0,669.6,538.92
2018,12,17,11,45,912.5,60.0,1.6,12.7,495.5,693.39,555.97
2018,12,17,12,0,914.0,60.0,1.6,12.9,500.0,714.11,570.43
2018,12,17,12,15,856.0,73.5,1.65,12.95,483.5,710.46,567.89
2018,12,17,12,30,798.0,87.0,1.7,13.0,467.0,696.99,558.5
2018,12,17,12,45,578.0,132.5,1.7,13.05,405.0,599.11,483.91
2018,12,17,13,0,358.0,178.0,1.7,13.1,343.0,476.45,387.57
2018,12,17,13,15,311.0,172.5,1.75,13.05,312.0,437.87,358.4
2018,12,17,13,30,264.0,167.0,1.8,13.0,281.0,398.06,327.15
2018,12,17,13,45,265.0,152.5,1.8,12.95,261.5,381.93,315.35
2018,12,17,14,0,266.0,138.0,1.8,12.9,242.0,364.56,302.29
2018,12,17,14,15,265.5,133.0,1.6,12.5,230.0,357.03,296.64
2018,12,17,14,30,265.0,128.0,1.4,12.1,218.0,348.78,290.16
2018,12,17,14,45,242.0,100.0,1.2,11.7,175.5,293.91,245.87
2018,12,17,15,0,219.0,72.0,1.0,11.3,133.0,238.38,200.4
2018,12,17,15,15,141.0,49.5,1.0,11.3,86.5,154.94,129.49
2018,12,17,15,30,63.0,27.0,1.0,11.3,40.0,74.51,59.65
2018,12,17,15,45,53.5,23.0,1.0,10.15,32.5,62.92,49.24
2018,12,17,16,0,44.0,19.0,1.0,9.0,25.0,52.05,39.03
2018,12,17,16,15,32.5,13.5,1.0,8.7,17.0,38.72,25.34
2018,12,17,16,30,21.0,8.0,1.0,8.4,9.0,22.25,0.0
2018,12,17,16,45,10.5,4.0,1.0,8.1,4.5,8.2,0.0
2018,12,17,17,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,15,22.0,4.5,1.25,4.75,5.0,0.0,0.0
2018,12,18,7,30,44.0,9.0,1.2,5.4,10.0,8.58,0.0
2018,12,18,7,45,156.0,23.0,1.15,6.05,38.0,18.1,5.88
2018,12,18,8,0,268.0,37.0,1.1,6.7,66.0,40.61,22.31
2018,12,18,8,15,462.5,38.0,1.2,7.35,114.0,77.12,41.46
2018,12,18,8,30,657.0,39.0,1.3,8.0,162.0,134.47,80.43
2018,12,18,8,45,704.5,42.0,1.45,8.6,201.0,183.74,122.91
2018,12,18,9,0,752.0,45.0,1.6,9.2,240.0,237.06,170.89
2018,12,18,9,15,778.0,48.0,1.55,9.7,275.5,287.59,217.54
2018,12,18,9,30,804.0,51.0,1.5,10.2,311.0,338.93,264.11
2018,12,18,9,45,820.0,55.0,1.4,10.65,342.5,388.23,307.86
2018,12,18,10,0,836.0,59.0,1.3,11.1,374.0,438.39,350.72
2018,12,18,10,15,851.0,60.0,1.3,11.5,399.5,481.75,387.37
2018,12,18,10,30,866.0,61.0,1.3,11.9,425.0,525.29,423.03
2018,12,18,10,45,875.5,62.0,1.25,12.3,444.0,564.48,453.98
2018,12,18,11,0,885.0,63.0,1.2,12.7,463.0,601.77,482.55
2018,12,18,11,15,891.0,63.0,1.2,12.9,475.0,633.61,507.09
2018,12,18,11,30,897.0,63.0,1.2,13.1,487.0,662.93,529.28
2018,12,18,11,45,898.5,63.5,1.2,13.35,491.5,687.11,546.51
2018,12,18,12,0,900.0,64.0,1.2,13.6,496.0,708.28,561.0
2018,12,18,12,15,899.5,63.5,1.25,13.7,493.5,723.73,572.25
2018,12,18,12,30,899.0,63.0,1.3,13.8,491.0,735.92,581.33
2018,12,18,12,45,791.0,85.0,1.35,13.9,456.0,698.24,554.53
2018,12,18,13,0,683.0,107.0,1.4,14.0,421.0,653.59,522.85
2018,12,18,13,15,549.5,128.5,1.4,14.0,375.0,576.33,464.53
2018,12,18,13,30,416.0,150.0,1.4,14.0,329.0,503.44,408.0
2018,12,18,13,45,318.0,154.0,1.4,14.0,286.5,422.94,345.4
2018,12,18,14,0,220.0,158.0,1.4,14.0,244.0,356.13,291.74
2018,12,18,14,15,228.0,146.0,1.35,13.8,229.0,346.75,285.42
2018,12,18,14,30,236.0,134.0,1.3,13.6,214.0,336.26,277.68
2018,12,18,14,45,244.5,118.0,1.25,13.45,193.5,319.61,264.81
2018,12,18,15,0,253.0,102.0,1.2,13.3,173.0,301.54,250.41
2018,12,18,15,15,368.0,78.5,1.2,13.3,164.5,351.78,291.7
2018,12,18,15,30,483.0,55.0,1.2,13.3,156.0,385.94,317.75
2018,12,18,15,45,461.0,46.0,1.05,11.95,125.5,347.25,283.98
2018,12,18,16,0,439.0,37.0,0.9,10.6,95.0,308.86,248.64
2018,12,18,16,15,366.5,28.5,0.95,10.2,65.0,246.87,185.72
2018,12,18,16,30,294.0,20.0,1.0,9.8,35.0,175.12,0.0
2018,12,18,16,45,147.0,10.0,1.05,9.35,17.5,71.05,0.0
2018,12,18,17,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,19,7,15,4.0,3.0,1.05,6.25,3.0,0.0,0.0
2018,12,19,7,30,8.0,6.0,1.1,6.7,6.0,5.72,0.0
2018,12,19,7,45,4.0,17.5,1.1,7.1,17.5,16.25,4.16
2018,12,19,8,0,0.0,29.0,1.1,7.5,29.0,26.78,16.64
2018,12,19,8,15,0.0,44.0,1.2,7.95,44.0,40.51,29.12
2018,12,19,8,30,0.0,59.0,1.3,8.4,59.0,54.5,41.57
2018,12,19,8,45,1.0,73.0,1.4,8.8,73.5,67.95,53.37
2018,12,19,9,0,2.0,87.0,1.5,9.2,88.0,81.63,65.19
2018,12,19,9,15,18.0,98.5,1.6,9.7,104.5,97.64,78.44
2018,12,19,9,30,34.0,110.0,1.7,10.2,121.0,117.38,94.92
2018,12,19,9,45,24.5,103.5,1.8,10.7,112.0,109.15,88.0
2018,12,19,10,0,15.0,97.0,1.9,11.2,103.0,97.57,78.11
2018,12,19,10,15,8.0,101.0,2.0,11.55,104.0,98.69,78.92
2018,12,19,10,30,1.0,105.0,2.1,11.9,105.0,99.24,79.13
2018,12,19,10,45,12.5,130.0,2.25,12.2,135.5,130.37,105.24
2018,12,19,11,0,24.0,155.0,2.4,12.5,166.0,162.88,132.25
2018,12,19,11,15,37.0,164.0,2.5,12.75,181.5,187.44,152.57
2018,12,19,11,30,50.0,173.0,2.6,13.0,197.0,207.39,169.07
2018,12,19,11,45,39.0,177.0,2.75,13.25,195.5,206.4,167.84
2018,12,19,12,0,28.0,181.0,2.9,13.5,194.0,204.96,166.27
2018,12,19,12,15,33.5,182.0,2.85,13.65,198.0,211.58,171.78
2018,12,19,12,30,39.0,183.0,2.8,13.8,202.0,218.41,177.48
2018,12,19,12,45,49.0,172.5,2.8,13.9,195.5,215.37,175.42
2018,12,19,13,0,59.0,162.0,2.8,14.0,189.0,212.3,173.38
2018,12,19,13,15,35.0,141.5,2.65,13.95,157.5,172.13,139.87
2018,12,19,13,30,11.0,121.0,2.5,13.9,126.0,124.97,100.23
2018,12,19,13,45,80.5,108.5,2.4,13.9,140.5,179.9,148.41
2018,12,19,14,0,150.0,96.0,2.3,13.9,155.0,227.13,189.44
2018,12,19,14,15,342.0,80.5,2.05,13.7,201.0,359.06,301.1
2018,12,19,14,30,534.0,65.0,1.8,13.5,247.0,477.67,397.34
2018,12,19,14,45,483.5,70.0,1.5,13.3,221.5,440.58,365.44
2018,12,19,15,0,433.0,75.0,1.2,13.1,196.0,397.69,329.65
2018,12,19,15,15,558.5,59.0,1.2,13.1,191.5,452.69,373.25
2018,12,19,15,30,684.0,43.0,1.2,13.1,187.0,488.56,398.99
2018,12,19,15,45,617.5,38.5,0.85,12.15,147.5,423.1,342.48
2018,12,19,16,0,551.0,34.0,0.5,11.2,108.0,359.92,286.17
2018,12,19,16,15,425.0,27.5,0.4,11.0,72.0,267.78,200.03
2018,12,19,16,30,299.0,21.0,0.3,10.8,36.0,178.93,9.53
2018,12,19,16,45,149.5,10.5,0.25,10.6,18.0,72.73,0.0
2018,12,19,17,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,10.2,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
